ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/05/2019 00:00,2,0.000,ALERT,212.16,300.87,60.028,1549342804,"201051344000579","174011545737251",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,1216459.8,1216459.8,5512,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549342806,170874.00
02/05/2019 00:00,2,0.000,ALERT,211.25,297.57,60.006,1549342804,"201051344001025","174011545737251",0.00,-11.50,0,294.86,300.57,0.0,0.0,0.000,1201126.5,1201126.5,13438,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549342807,170875.00
02/05/2019 00:00,2,0.000,ALERT,211.25,298.47,60.006,1549342804,"201051344001093","174011545737251",0.00,-9.00,0,295.46,299.97,0.0,0.0,0.000,1193525.5,1193525.5,13421,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549342809,170876.00
02/05/2019 00:00,2,0.000,ALERT,212.16,300.27,60.028,1549342804,"201051344000458","174011545737251",0.00,-8.50,0,297.57,302.98,0.0,0.0,0.000,1202815.7,1202815.7,5486,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549342811,170877.00
02/05/2019 00:00,2,0.000,ALERT,211.25,298.77,60.012,1549342804,"201051344000890","174011545737251",0.00,-9.00,0,296.06,301.47,0.0,0.0,0.000,1197599.1,1197599.1,13406,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549342813,170878.00
02/05/2019 00:00,2,0.000,ALERT,211.93,299.67,59.996,1549342804,"201051344000988","174011545737251",0.00,-10.00,0,295.16,301.77,0.0,0.0,0.000,937970.4,937970.4,5573,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549342815,170879.00
02/05/2019 00:00,2,0.000,ALERT,211.93,299.37,60.006,1549342804,"201051344000582","174011545737251",0.00,-11.50,0,296.36,301.17,0.0,0.0,0.000,1177483.7,1177483.7,13372,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549342817,170880.00
02/05/2019 00:00,2,0.000,ALERT,212.16,300.57,60.001,1549342804,"201051344000868","174011545737251",0.00,-10.00,0,298.17,302.98,0.0,0.0,0.000,1189467.5,1189467.5,37257,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549342818,170881.00
02/05/2019 00:00,2,0.000,ALERT,212.61,300.57,59.996,1549342804,"201051344000576","174011545737251",0.00,-11.00,0,297.87,302.37,0.0,0.0,0.000,1203447.7,1203447.7,9625,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549342820,170882.00
02/05/2019 00:00,2,0.000,ALERT,212.38,299.97,60.022,1549342804,"201051344001158","174011545737251",0.00,-11.50,0,297.26,301.77,0.0,0.0,0.000,1182624.5,1182624.5,5551,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549342822,170883.00
02/05/2019 00:00,2,0.000,ALERT,211.70,298.17,59.985,1549342804,"201051344000917","174011545737251",0.00,-8.50,0,294.26,299.67,0.0,0.0,0.000,1194407.9,1194407.9,13333,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549342824,170884.00
02/05/2019 00:00,2,0.000,ALERT,211.70,297.87,59.985,1549342804,"201051344000417","174011545737251",0.00,-11.00,0,295.16,299.37,0.0,0.0,0.000,969223.6,969223.6,13457,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549342826,170885.00
02/05/2019 00:00,2,0.000,ALERT,211.93,298.47,59.990,1549342804,"201051344000685","174011545737251",0.00,-10.00,0,295.46,299.97,0.0,0.0,0.000,1198613.0,1198613.0,13433,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549342827,170886.00
02/05/2019 00:00,2,0.000,ALERT,211.48,297.57,59.964,1549342804,"201051344000651","174011545737251",0.00,-12.00,0,294.86,299.37,0.0,0.0,0.000,1192342.4,1192342.4,13420,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549342829,170887.00
02/05/2019 00:00,2,0.000,ALERT,211.93,300.57,59.996,1549342804,"201051344000594","174011545737251",0.00,-11.00,0,297.26,302.07,0.0,0.0,0.000,1207155.0,1207155.0,37239,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549342831,170888.00
02/05/2019 00:00,2,0.000,ALERT,212.38,300.27,59.980,1549342804,"201051344000469","174011545737251",0.00,-11.50,0,296.66,302.07,0.0,0.0,0.000,1191505.4,1191505.4,5505,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549342833,170889.00
02/05/2019 00:00,2,0.000,ALERT,211.48,298.47,59.985,1549342804,"201051344000585","174011545737251",0.00,-10.00,0,295.16,300.27,0.0,0.0,0.000,1206997.5,1206997.5,13476,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549342835,170890.00
02/05/2019 00:00,2,0.000,ALERT,212.83,299.97,59.990,1549342804,"201051344000853","174011545737251",0.00,-11.00,0,297.57,302.37,0.0,0.0,0.000,1207577.5,1207577.5,5438,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549342837,170891.00
02/05/2019 00:00,2,0.000,ALERT,211.70,298.77,59.985,1549342804,"201051344001145","174011545737251",0.00,-11.00,0,295.76,300.87,0.0,0.0,0.000,1206059.3,1206059.3,13397,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549342839,170892.00
02/05/2019 00:00,2,0.000,ALERT,211.48,298.47,59.975,1549342804,"201051344000438","174011545737251",0.00,-11.50,0,295.76,300.57,0.0,0.0,0.000,1199996.9,1199996.9,13433,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549342841,170893.00
02/05/2019 00:00,2,0.000,ALERT,211.03,298.47,59.964,1549342804,"201051344001135","174011545737251",0.00,-11.00,0,295.76,300.87,0.0,0.0,0.000,1188148.1,1188148.1,13403,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549342843,170894.00
02/05/2019 00:00,2,0.000,ALERT,212.16,300.27,59.985,1549342804,"201051344000983","174011545737251",0.00,-11.00,0,297.57,302.68,0.0,0.0,0.000,1207067.2,1207067.2,5443,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549342844,170895.00
02/05/2019 00:00,2,0.000,ALERT,211.48,297.87,59.980,1549342804,"201051344001203","174011545737251",0.00,-11.00,0,295.16,301.47,0.0,0.0,0.000,1197097.8,1197097.8,13434,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549342846,170896.00
02/05/2019 00:00,2,0.000,ALERT,211.48,298.77,59.985,1549342804,"201051344001230","174011545737251",0.00,-10.00,0,295.76,300.27,0.0,0.0,0.000,1191606.5,1191606.5,13371,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549342848,170897.00
02/05/2019 00:00,2,0.000,ALERT,211.25,298.17,59.985,1549342804,"201051344000646","174011545737251",0.00,-11.50,0,295.16,299.97,0.0,0.0,0.000,1186172.2,1186172.2,13403,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549342850,170898.00
02/05/2019 00:00,2,0.000,ALERT,212.61,299.37,59.985,1549342804,"201051344000867","174011545737251",0.00,-9.00,0,296.66,302.37,0.0,0.0,0.000,1188160.6,1188160.6,37285,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549342852,170899.00
02/05/2019 00:00,2,0.000,ALERT,212.83,299.67,59.990,1549342804,"201051344000633","174011545737251",0.00,-11.00,0,296.06,301.77,0.0,0.0,0.000,1187101.9,1187101.9,37346,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549342853,170900.00
02/05/2019 00:00,2,0.000,ALERT,211.25,298.47,60.012,1549342804,"201051344000955","174011545737251",0.00,-10.00,0,295.46,299.97,0.0,0.0,0.000,1205229.9,1205229.9,13435,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549342855,170901.00
02/05/2019 00:00,2,0.000,ALERT,212.16,299.37,59.990,1549342804,"201051344000648","174011545737251",0.00,-12.00,0,296.66,302.07,0.0,0.0,0.000,1195575.6,1195575.6,37180,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549342857,170902.00
02/05/2019 00:00,2,0.000,ALERT,212.61,299.97,60.017,1549342804,"201051344000645","174011545737251",0.00,-10.00,0,297.57,302.07,0.0,0.0,0.000,1199849.1,1199849.1,37155,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549342859,170903.00
02/05/2019 00:00,2,0.000,ALERT,212.16,300.57,60.001,1549342804,"201051344000569","174011545737251",0.00,-11.00,0,298.17,302.98,0.0,0.0,0.000,1217303.8,1217303.8,5361,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549342861,170904.00
02/05/2019 00:00,2,0.000,ALERT,212.61,299.67,60.006,1549342804,"179051228000119","174011545737251",0.00,-8.50,0,296.36,301.47,0.0,0.0,0.000,3979.5,3979.5,5425,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549342862,170905.00
02/05/2019 00:15,2,0.000,ALERT,212.16,300.27,60.028,1549343704,"201051344000579","174011545737251",0.00,-11.00,0,298.77,302.98,0.0,0.0,0.000,1216459.8,1216459.8,5514,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549343706,170906.00
02/05/2019 00:15,2,0.000,ALERT,210.80,296.66,60.022,1549343704,"201051344001025","174011545737251",0.00,-11.50,0,295.46,300.57,0.0,0.0,0.000,1201126.5,1201126.5,13440,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549343708,170907.00
02/05/2019 00:15,2,0.000,ALERT,211.03,297.57,60.033,1549343704,"201051344001093","174011545737251",0.00,-9.00,0,296.06,299.67,0.0,0.0,0.000,1193525.5,1193525.5,13423,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549343710,170908.00
02/05/2019 00:15,2,0.000,ALERT,211.93,299.67,60.022,1549343704,"201051344000458","174011545737251",0.00,-8.50,0,298.47,302.98,0.0,0.0,0.000,1202815.7,1202815.7,5488,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549343712,170909.00
02/05/2019 00:15,2,0.000,ALERT,210.80,298.17,60.017,1549343704,"201051344000890","174011545737251",0.00,-10.00,0,296.66,301.17,0.0,0.0,0.000,1197599.1,1197599.1,13408,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549343714,170910.00
02/05/2019 00:15,2,0.000,ALERT,211.93,299.37,60.022,1549343704,"201051344000988","174011545737251",0.00,-11.00,0,295.46,301.47,0.0,0.0,0.000,937970.4,937970.4,5575,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549343715,170911.00
02/05/2019 00:15,2,0.000,ALERT,211.48,298.47,59.975,1549343704,"201051344000582","174011545737251",0.00,-11.50,0,296.96,300.57,0.0,0.0,0.000,1177483.7,1177483.7,13374,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549343717,170912.00
02/05/2019 00:15,2,0.000,ALERT,212.16,300.27,60.006,1549343704,"201051344000868","174011545737251",0.00,-11.00,0,298.77,302.68,0.0,0.0,0.000,1189467.5,1189467.5,37259,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549343719,170913.00
02/05/2019 00:15,2,0.000,ALERT,212.61,300.27,60.012,1549343704,"201051344000576","174011545737251",0.00,-11.00,0,298.47,302.37,0.0,0.0,0.000,1203447.7,1203447.7,9627,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549343721,170914.00
02/05/2019 00:15,2,0.000,ALERT,212.16,299.37,60.038,1549343704,"201051344001158","174011545737251",0.00,-11.50,0,297.57,301.77,0.0,0.0,0.000,1182624.5,1182624.5,5553,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549343723,170915.00
02/05/2019 00:15,2,0.000,ALERT,211.25,297.26,60.006,1549343704,"201051344000917","174011545737251",0.00,-8.50,0,294.86,299.37,0.0,0.0,0.000,1194407.9,1194407.9,13335,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549343724,170916.00
02/05/2019 00:15,2,0.000,ALERT,211.25,297.26,60.001,1549343704,"201051344000417","174011545737251",0.00,-11.00,0,295.76,299.67,0.0,0.0,0.000,969223.6,969223.6,13459,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549343726,170917.00
02/05/2019 00:15,2,0.000,ALERT,211.48,297.57,60.054,1549343704,"201051344000685","174011545737251",0.00,-10.00,0,296.06,299.97,0.0,0.0,0.000,1198613.0,1198613.0,13435,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549343729,170918.00
02/05/2019 00:15,2,0.000,ALERT,211.25,296.96,60.006,1549343704,"201051344000651","174011545737251",0.00,-12.00,0,295.46,299.37,0.0,0.0,0.000,1192342.4,1192342.4,13422,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549343731,170919.00
02/05/2019 00:15,2,0.000,ALERT,211.70,299.67,60.017,1549343704,"201051344000594","174011545737251",0.00,-11.00,0,297.87,302.07,0.0,0.0,0.000,1207155.0,1207155.0,37241,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549343733,170920.00
02/05/2019 00:15,2,0.000,ALERT,212.16,299.37,60.017,1549343704,"201051344000469","174011545737251",0.00,-11.50,0,297.26,301.77,0.0,0.0,0.000,1191505.4,1191505.4,5507,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549343735,170921.00
02/05/2019 00:15,2,0.000,ALERT,211.25,297.57,60.049,1549343704,"201051344000585","174011545737251",0.00,-10.00,0,295.76,299.97,0.0,0.0,0.000,1206997.5,1206997.5,13478,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549343736,170922.00
02/05/2019 00:15,2,0.000,ALERT,212.61,299.07,60.012,1549343704,"201051344000853","174011545737251",0.00,-11.00,0,297.57,302.07,0.0,0.0,0.000,1207577.5,1207577.5,5440,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549343738,170923.00
02/05/2019 00:15,2,0.000,ALERT,211.25,297.87,60.001,1549343704,"201051344001145","174011545737251",0.00,-11.00,0,296.36,300.57,0.0,0.0,0.000,1206059.3,1206059.3,13399,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549343740,170924.00
02/05/2019 00:15,2,0.000,ALERT,211.25,297.57,60.012,1549343704,"201051344000438","174011545737251",0.00,-11.00,0,296.06,300.27,0.0,0.0,0.000,1199996.9,1199996.9,13435,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549343742,170925.00
02/05/2019 00:15,2,0.000,ALERT,210.80,297.57,60.017,1549343704,"201051344001135","174011545737251",0.00,-11.00,0,296.06,300.57,0.0,0.0,0.000,1188148.1,1188148.1,13405,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549343744,170926.00
02/05/2019 00:15,2,0.000,ALERT,211.93,299.67,60.012,1549343704,"201051344000983","174011545737251",0.00,-10.00,0,297.87,302.37,0.0,0.0,0.000,1207067.2,1207067.2,5445,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549343746,170927.00
02/05/2019 00:15,2,0.000,ALERT,211.03,297.26,60.012,1549343704,"201051344001203","174011545737251",0.00,-11.00,0,295.76,301.47,0.0,0.0,0.000,1197097.8,1197097.8,13436,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549343748,170928.00
02/05/2019 00:15,2,0.000,ALERT,211.03,297.87,60.006,1549343704,"201051344001230","174011545737251",0.00,-11.00,0,296.36,300.27,0.0,0.0,0.000,1191606.5,1191606.5,13373,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549343749,170929.00
02/05/2019 00:15,2,0.000,ALERT,210.80,297.87,60.022,1549343704,"201051344000646","174011545737251",0.00,-11.00,0,295.76,299.67,0.0,0.0,0.000,1186172.2,1186172.2,13405,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549343751,170930.00
02/05/2019 00:15,2,0.000,ALERT,212.38,298.77,60.017,1549343704,"201051344000867","174011545737251",0.00,-10.00,0,296.66,302.37,0.0,0.0,0.000,1188160.6,1188160.6,37287,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549343753,170931.00
02/05/2019 00:15,2,0.000,ALERT,212.83,299.37,60.017,1549343704,"201051344000633","174011545737251",0.00,-11.00,0,296.06,301.77,0.0,0.0,0.000,1187101.9,1187101.9,37348,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549343755,170932.00
02/05/2019 00:15,2,0.000,ALERT,210.80,297.57,60.012,1549343704,"201051344000955","174011545737251",0.00,-11.00,0,296.06,299.97,0.0,0.0,0.000,1205229.9,1205229.9,13437,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549343757,170933.00
02/05/2019 00:15,2,0.000,ALERT,211.93,298.47,60.006,1549343704,"201051344000648","174011545737251",0.00,-12.00,0,296.96,301.77,0.0,0.0,0.000,1195575.6,1195575.6,37182,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549343759,170934.00
02/05/2019 00:15,2,0.000,ALERT,212.38,299.37,60.012,1549343704,"201051344000645","174011545737251",0.00,-10.00,0,297.57,302.07,0.0,0.0,0.000,1199849.1,1199849.1,37157,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549343760,170935.00
02/05/2019 00:15,2,0.000,ALERT,212.16,299.97,60.028,1549343704,"201051344000569","174011545737251",0.00,-11.00,0,298.17,302.98,0.0,0.0,0.000,1217303.8,1217303.8,5363,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549343762,170936.00
02/05/2019 00:15,2,0.000,ALERT,212.38,299.07,59.990,1549343704,"179051228000119","174011545737251",0.00,-8.50,0,296.66,301.47,0.0,0.0,0.000,3979.5,3979.5,5427,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549343764,170937.00
02/05/2019 00:30,2,0.000,ALERT,212.38,300.57,60.033,1549344604,"201051344000579","174011545737251",0.00,-11.00,0,297.87,302.68,0.0,0.0,0.000,1216459.8,1216459.8,5516,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549344606,170938.00
02/05/2019 00:30,2,0.000,ALERT,211.03,296.66,60.028,1549344604,"201051344001025","174011545737251",0.00,-11.50,0,295.16,299.67,0.0,0.0,0.000,1201126.5,1201126.5,13442,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549344607,170939.00
02/05/2019 00:30,2,0.000,ALERT,211.25,297.87,60.070,1549344604,"201051344001093","174011545737251",0.00,-8.50,0,295.46,299.07,0.0,0.0,0.000,1193525.5,1193525.5,13425,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549344609,170940.00
02/05/2019 00:30,2,0.000,ALERT,212.38,299.97,60.022,1549344604,"201051344000458","174011545737251",0.00,-8.50,0,297.26,302.68,0.0,0.0,0.000,1202815.7,1202815.7,5490,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549344611,170941.00
02/05/2019 00:30,2,0.000,ALERT,211.25,298.17,60.059,1549344604,"201051344000890","174011545737251",0.00,-9.00,0,296.06,300.27,0.0,0.0,0.000,1197599.1,1197599.1,13410,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549344613,170942.00
02/05/2019 00:30,2,0.000,ALERT,212.16,299.67,60.022,1549344604,"201051344000988","174011545737251",0.00,-10.00,0,294.56,301.47,0.0,0.0,0.000,937970.4,937970.4,5577,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549344615,170943.00
02/05/2019 00:30,2,0.000,ALERT,211.93,298.77,60.012,1549344604,"201051344000582","174011545737251",0.00,-11.50,0,296.66,299.97,0.0,0.0,0.000,1177483.7,1177483.7,13376,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549344617,170944.00
02/05/2019 00:30,2,0.000,ALERT,212.38,300.57,60.033,1549344604,"201051344000868","174011545737251",0.00,-11.00,0,297.57,302.37,0.0,0.0,0.000,1189467.5,1189467.5,37261,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549344618,170945.00
02/05/2019 00:30,2,0.000,ALERT,212.83,300.57,60.028,1549344604,"201051344000576","174011545737251",0.00,-11.50,0,297.26,302.07,0.0,0.0,0.000,1203447.7,1203447.7,9629,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549344620,170946.00
02/05/2019 00:30,2,0.000,ALERT,212.38,299.67,60.028,1549344604,"201051344001158","174011545737251",0.00,-12.00,0,296.66,301.47,0.0,0.0,0.000,1182624.5,1182624.5,5555,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549344622,170947.00
02/05/2019 00:30,2,0.000,ALERT,211.70,297.57,60.017,1549344604,"201051344000917","174011545737251",0.00,-8.50,0,294.56,298.77,0.0,0.0,0.000,1194407.9,1194407.9,13337,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549344624,170948.00
02/05/2019 00:30,2,0.000,ALERT,211.70,297.26,60.022,1549344604,"201051344000417","174011545737251",0.00,-11.00,0,295.16,298.77,0.0,0.0,0.000,969223.6,969223.6,13461,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549344626,170949.00
02/05/2019 00:30,2,0.000,ALERT,211.70,297.87,60.054,1549344604,"201051344000685","174011545737251",0.00,-11.00,0,295.46,299.07,0.0,0.0,0.000,1198613.0,1198613.0,13437,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549344628,170950.00
02/05/2019 00:30,2,0.000,ALERT,211.48,297.26,59.990,1549344604,"201051344000651","174011545737251",0.00,-12.00,0,294.86,298.77,0.0,0.0,0.000,1192342.4,1192342.4,13424,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549344629,170951.00
02/05/2019 00:30,2,0.000,ALERT,211.93,300.27,60.065,1549344604,"201051344000594","174011545737251",0.00,-11.50,0,296.66,302.07,0.0,0.0,0.000,1207155.0,1207155.0,37243,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549344631,170952.00
02/05/2019 00:30,2,0.000,ALERT,212.61,299.97,60.022,1549344604,"201051344000469","174011545737251",0.00,-11.50,0,296.06,301.77,0.0,0.0,0.000,1191505.4,1191505.4,5509,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549344633,170953.00
02/05/2019 00:30,2,0.000,ALERT,211.70,298.17,60.022,1549344604,"201051344000585","174011545737251",0.00,-10.00,0,294.56,299.37,0.0,0.0,0.000,1206997.5,1206997.5,13480,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549344635,170954.00
02/05/2019 00:30,2,0.000,ALERT,213.06,299.97,60.022,1549344604,"201051344000853","174011545737251",0.00,-11.00,0,296.96,302.07,0.0,0.0,0.000,1207577.5,1207577.5,5442,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549344637,170955.00
02/05/2019 00:30,2,0.000,ALERT,211.70,298.17,60.028,1549344604,"201051344001145","174011545737251",0.00,-11.00,0,295.76,299.97,0.0,0.0,0.000,1206059.3,1206059.3,13401,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549344639,170956.00
02/05/2019 00:30,2,0.000,ALERT,211.48,297.87,60.033,1549344604,"201051344000438","174011545737251",0.00,-11.50,0,295.76,299.37,0.0,0.0,0.000,1199996.9,1199996.9,13437,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549344640,170957.00
02/05/2019 00:30,2,0.000,ALERT,211.03,297.87,60.022,1549344604,"201051344001135","174011545737251",0.00,-11.00,0,295.76,299.67,0.0,0.0,0.000,1188148.1,1188148.1,13407,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549344642,170958.00
02/05/2019 00:30,2,0.000,ALERT,212.16,299.67,60.017,1549344604,"201051344000983","174011545737251",0.00,-10.00,0,297.26,302.37,0.0,0.0,0.000,1207067.2,1207067.2,5447,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549344644,170959.00
02/05/2019 00:30,2,0.000,ALERT,211.48,297.26,60.012,1549344604,"201051344001203","174011545737251",0.00,-11.00,0,295.16,300.57,0.0,0.0,0.000,1197097.8,1197097.8,13438,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549344646,170960.00
02/05/2019 00:30,2,0.000,ALERT,211.48,298.17,59.996,1549344604,"201051344001230","174011545737251",0.00,-11.00,0,295.76,299.67,0.0,0.0,0.000,1191606.5,1191606.5,13375,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549344648,170961.00
02/05/2019 00:30,2,0.000,ALERT,211.25,297.87,59.990,1549344604,"201051344000646","174011545737251",0.00,-11.50,0,295.16,299.07,0.0,0.0,0.000,1186172.2,1186172.2,13407,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549344650,170962.00
02/05/2019 00:30,2,0.000,ALERT,212.61,299.07,60.033,1549344604,"201051344000867","174011545737251",0.00,-10.00,0,296.36,302.07,0.0,0.0,0.000,1188160.6,1188160.6,37289,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549344651,170963.00
02/05/2019 00:30,2,0.000,ALERT,213.06,299.67,60.043,1549344604,"201051344000633","174011545737251",0.00,-11.00,0,295.46,301.47,0.0,0.0,0.000,1187101.9,1187101.9,37350,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549344653,170964.00
02/05/2019 00:30,2,0.000,ALERT,210.80,297.87,60.033,1549344604,"201051344000955","174011545737251",0.00,-11.00,0,295.46,299.07,0.0,0.0,0.000,1205229.9,1205229.9,13439,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549344655,170965.00
02/05/2019 00:30,2,0.000,ALERT,212.16,299.07,60.043,1549344604,"201051344000648","174011545737251",0.00,-12.00,0,296.66,301.77,0.0,0.0,0.000,1195575.6,1195575.6,37184,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549344657,170966.00
02/05/2019 00:30,2,0.000,ALERT,212.83,299.97,60.043,1549344604,"201051344000645","174011545737251",0.00,-10.00,0,296.96,301.77,0.0,0.0,0.000,1199849.1,1199849.1,37159,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549344659,170967.00
02/05/2019 00:30,2,0.000,ALERT,212.38,300.27,60.059,1549344604,"201051344000569","174011545737251",0.00,-11.00,0,297.87,302.98,0.0,0.0,0.000,1217303.8,1217303.8,5365,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549344660,170968.00
02/05/2019 00:30,2,0.000,ALERT,212.83,299.37,60.038,1549344604,"179051228000119","174011545737251",0.00,-9.00,0,296.06,301.17,0.0,0.0,0.000,3979.5,3979.5,5429,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549344662,170969.00
02/05/2019 00:45,2,0.000,ALERT,212.61,301.47,60.038,1549345504,"201051344000579","174011545737251",0.00,-11.00,0,298.77,302.98,0.0,0.0,0.000,1216459.8,1216459.8,5518,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549345507,170970.00
02/05/2019 00:45,2,0.000,ALERT,211.48,297.87,60.038,1549345504,"201051344001025","174011545737251",0.00,-11.50,0,295.16,300.57,0.0,0.0,0.000,1201126.5,1201126.5,13444,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549345508,170971.00
02/05/2019 00:45,2,0.000,ALERT,211.70,298.77,60.012,1549345504,"201051344001093","174011545737251",0.00,-9.00,0,295.46,299.97,0.0,0.0,0.000,1193525.5,1193525.5,13427,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549345510,170972.00
02/05/2019 00:45,2,0.000,ALERT,212.38,300.87,60.017,1549345504,"201051344000458","174011545737251",0.00,-8.50,0,298.17,302.98,0.0,0.0,0.000,1202815.7,1202815.7,5492,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549345512,170973.00
02/05/2019 00:45,2,0.000,ALERT,211.70,299.07,60.054,1549345504,"201051344000890","174011545737251",0.00,-10.00,0,296.06,300.87,0.0,0.0,0.000,1197599.1,1197599.1,13412,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549345514,170974.00
02/05/2019 00:45,2,0.000,ALERT,212.16,300.57,60.054,1549345504,"201051344000988","174011545737251",0.00,-10.00,0,295.46,301.77,0.0,0.0,0.000,937970.4,937970.4,5579,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549345516,170975.00
02/05/2019 00:45,2,0.000,ALERT,212.16,299.67,60.012,1549345504,"201051344000582","174011545737251",0.00,-11.50,0,296.66,300.87,0.0,0.0,0.000,1177483.7,1177483.7,13378,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549345517,170976.00
02/05/2019 00:45,2,0.000,ALERT,212.38,301.17,60.012,1549345504,"201051344000868","174011545737251",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,1189467.5,1189467.5,37263,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549345519,170977.00
02/05/2019 00:45,2,0.000,ALERT,213.06,301.47,60.059,1549345504,"201051344000576","174011545737251",0.00,-8.50,0,298.47,302.37,0.0,0.0,0.000,1203447.7,1203447.7,9631,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549345521,170978.00
02/05/2019 00:45,2,0.000,ALERT,212.61,300.57,60.017,1549345504,"201051344001158","174011545737251",0.00,-12.00,0,297.57,301.77,0.0,0.0,0.000,1182624.5,1182624.5,5557,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549345523,170979.00
02/05/2019 00:45,2,0.000,ALERT,211.93,298.17,60.054,1549345504,"201051344000917","174011545737251",0.00,-8.50,0,294.86,299.67,0.0,0.0,0.000,1194407.9,1194407.9,13339,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549345525,170980.00
02/05/2019 00:45,2,0.000,ALERT,211.93,298.17,59.980,1549345504,"201051344000417","174011545737251",0.00,-11.00,0,295.46,299.37,0.0,0.0,0.000,969223.6,969223.6,13463,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549345526,170981.00
02/05/2019 00:45,2,0.000,ALERT,211.93,298.17,60.012,1549345504,"201051344000685","174011545737251",0.00,-10.00,0,295.76,299.97,0.0,0.0,0.000,1198613.0,1198613.0,13439,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549345528,170982.00
02/05/2019 00:45,2,0.000,ALERT,211.93,297.87,59.990,1549345504,"201051344000651","174011545737251",0.00,-12.00,0,295.46,299.37,0.0,0.0,0.000,1192342.4,1192342.4,13426,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549345530,170983.00
02/05/2019 00:45,2,0.000,ALERT,211.93,300.87,60.017,1549345504,"201051344000594","174011545737251",0.00,-11.00,0,297.87,302.37,0.0,0.0,0.000,1207155.0,1207155.0,37245,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549345532,170984.00
02/05/2019 00:45,2,0.000,ALERT,212.61,300.57,59.975,1549345504,"201051344000469","174011545737251",0.00,-12.00,0,297.26,301.77,0.0,0.0,0.000,1191505.4,1191505.4,5511,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549345534,170985.00
02/05/2019 00:45,2,0.000,ALERT,211.70,298.47,60.017,1549345504,"201051344000585","174011545737251",0.00,-10.00,0,296.06,299.97,0.0,0.0,0.000,1206997.5,1206997.5,13482,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549345536,170986.00
02/05/2019 00:45,2,0.000,ALERT,211.93,298.77,60.038,1549345504,"201051344000853","174011545737251",0.00,-11.50,0,286.14,302.37,0.0,0.0,0.000,1207577.5,1207577.5,5444,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549345537,170987.00
02/05/2019 00:45,2,0.000,ALERT,210.80,296.96,60.022,1549345504,"201051344001145","174011545737251",0.00,-11.00,0,285.24,300.57,0.0,0.0,0.000,1206059.3,1206059.3,13403,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549345539,170988.00
02/05/2019 00:45,2,0.000,ALERT,210.80,296.96,59.990,1549345504,"201051344000438","174011545737251",0.00,-11.50,0,284.94,300.27,0.0,0.0,0.000,1199996.9,1199996.9,13439,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549345541,170989.00
02/05/2019 00:45,2,0.000,ALERT,210.35,296.66,59.975,1549345504,"201051344001135","174011545737251",0.00,-11.00,0,284.94,300.57,0.0,0.0,0.000,1188148.1,1188148.1,13409,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549345543,170990.00
02/05/2019 00:45,2,0.000,ALERT,211.25,298.47,60.028,1549345504,"201051344000983","174011545737251",0.00,-11.00,0,286.44,302.37,0.0,0.0,0.000,1207067.2,1207067.2,5449,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549345545,170991.00
02/05/2019 00:45,2,0.000,ALERT,210.57,296.36,59.985,1549345504,"201051344001203","174011545737251",0.00,-11.00,0,284.64,301.47,0.0,0.0,0.000,1197097.8,1197097.8,13440,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549345547,170992.00
02/05/2019 00:45,2,0.000,ALERT,210.57,297.26,59.996,1549345504,"201051344001230","174011545737251",0.00,-11.00,0,285.24,300.27,0.0,0.0,0.000,1191606.5,1191606.5,13377,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549345549,170993.00
02/05/2019 00:45,2,0.000,ALERT,210.35,296.96,60.012,1549345504,"201051344000646","174011545737251",0.00,-11.50,0,284.64,299.97,0.0,0.0,0.000,1186172.2,1186172.2,13409,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549345551,170994.00
02/05/2019 00:45,2,0.000,ALERT,211.70,298.17,60.006,1549345504,"201051344000867","174011545737251",0.00,-11.00,0,285.54,302.37,0.0,0.0,0.000,1188160.6,1188160.6,37291,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549345553,170995.00
02/05/2019 00:45,2,0.000,ALERT,211.93,298.47,60.012,1549345504,"201051344000633","174011545737251",0.00,-11.00,0,284.94,301.77,0.0,0.0,0.000,1187101.9,1187101.9,37352,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549345555,170996.00
02/05/2019 00:45,2,0.000,ALERT,210.12,296.66,60.012,1549345504,"201051344000955","174011545737251",0.00,-11.00,0,284.64,299.67,0.0,0.0,0.000,1205229.9,1205229.9,13441,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549345557,170997.00
02/05/2019 00:45,2,0.000,ALERT,211.25,297.87,60.022,1549345504,"201051344000648","174011545737251",0.00,-12.00,0,285.54,302.07,0.0,0.0,0.000,1195575.6,1195575.6,37186,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549345558,170998.00
02/05/2019 00:45,2,0.000,ALERT,211.70,298.47,60.033,1549345504,"201051344000645","174011545737251",0.00,-10.00,0,286.14,302.07,0.0,0.0,0.000,1199849.1,1199849.1,37161,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549345560,170999.00
02/05/2019 00:45,2,0.000,ALERT,211.25,299.37,60.012,1549345504,"201051344000569","174011545737251",0.00,-11.00,0,287.05,302.98,0.0,0.0,0.000,1217303.8,1217303.8,5367,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549345562,171000.00
02/05/2019 00:45,2,0.000,ALERT,211.70,298.17,60.001,1549345504,"179051228000119","174011545737251",0.00,-8.50,0,285.24,301.47,0.0,0.0,0.000,3979.5,3979.5,5432,0,0,0,L,46974696,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549345565,171001.00
02/05/2019 01:00,2,0.000,ALERT,212.38,301.17,60.017,1549346404,"201051344000579","174011545737251",0.00,-11.00,0,287.05,303.28,0.0,0.0,0.000,1216459.8,1216459.8,5520,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549346406,171002.00
02/05/2019 01:00,2,0.000,ALERT,211.70,297.87,60.017,1549346404,"201051344001025","174011545737251",0.00,-11.50,0,284.34,300.87,0.0,0.0,0.000,1201126.5,1201126.5,13446,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549346408,171003.00
02/05/2019 01:00,2,0.000,ALERT,211.70,298.47,60.022,1549346404,"201051344001093","174011545737251",0.00,-9.00,0,284.64,299.97,0.0,0.0,0.000,1193525.5,1193525.5,13429,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549346410,171004.00
02/05/2019 01:00,2,0.000,ALERT,212.38,300.27,60.065,1549346404,"201051344000458","174011545737251",0.00,-8.50,0,286.44,303.58,0.0,0.0,0.000,1202815.7,1202815.7,5494,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549346412,171005.00
02/05/2019 01:00,2,0.000,ALERT,211.70,298.77,60.028,1549346404,"201051344000890","174011545737251",0.00,-10.00,0,285.24,301.17,0.0,0.0,0.000,1197599.1,1197599.1,13414,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549346414,171006.00
02/05/2019 01:00,2,0.000,ALERT,212.16,299.97,60.033,1549346404,"201051344000988","174011545737251",0.00,-10.00,0,284.04,302.07,0.0,0.0,0.000,937970.4,937970.4,5581,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549346416,171007.00
02/05/2019 01:00,2,0.000,ALERT,212.16,299.37,60.028,1549346404,"201051344000582","174011545737251",0.00,-11.50,0,285.84,301.17,0.0,0.0,0.000,1177483.7,1177483.7,13380,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549346418,171008.00
02/05/2019 01:00,2,0.000,ALERT,212.38,300.87,60.038,1549346404,"201051344000868","174011545737251",0.00,-11.00,0,286.74,302.98,0.0,0.0,0.000,1189467.5,1189467.5,37265,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549346419,171009.00
02/05/2019 01:00,2,0.000,ALERT,212.83,300.87,60.006,1549346404,"201051344000576","174011545737251",0.00,-11.00,0,286.74,302.68,0.0,0.0,0.000,1203447.7,1203447.7,9633,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549346421,171010.00
02/05/2019 01:00,2,0.000,ALERT,212.61,300.57,60.043,1549346404,"201051344001158","174011545737251",0.00,-11.50,0,286.14,302.37,0.0,0.0,0.000,1182624.5,1182624.5,5559,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549346423,171011.00
02/05/2019 01:00,2,0.000,ALERT,211.93,297.87,60.038,1549346404,"201051344000917","174011545737251",0.00,-9.00,0,283.74,299.67,0.0,0.0,0.000,1194407.9,1194407.9,13341,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549346425,171012.00
02/05/2019 01:00,2,0.000,ALERT,211.93,297.87,60.038,1549346404,"201051344000417","174011545737251",0.00,-11.50,0,284.34,299.67,0.0,0.0,0.000,969223.6,969223.6,13465,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549346427,171013.00
02/05/2019 01:00,2,0.000,ALERT,211.93,298.47,60.038,1549346404,"201051344000685","174011545737251",0.00,-11.00,0,284.64,300.27,0.0,0.0,0.000,1198613.0,1198613.0,13441,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549346428,171014.00
02/05/2019 01:00,2,0.000,ALERT,211.93,297.57,60.054,1549346404,"201051344000651","174011545737251",0.00,-12.00,0,284.34,299.67,0.0,0.0,0.000,1192342.4,1192342.4,13428,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549346430,171015.00
02/05/2019 01:00,2,0.000,ALERT,211.93,300.87,60.065,1549346404,"201051344000594","174011545737251",0.00,-11.50,0,286.14,302.37,0.0,0.0,0.000,1207155.0,1207155.0,37247,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549346432,171016.00
02/05/2019 01:00,2,0.000,ALERT,212.61,300.57,60.033,1549346404,"201051344000469","174011545737251",0.00,-12.00,0,285.54,302.37,0.0,0.0,0.000,1191505.4,1191505.4,5513,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549346434,171017.00
