ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/05/2019 01:00,2,0.000,ALERT,211.93,298.77,60.070,1549346404,"201051344000585","174011545737251",0.00,-10.00,0,283.14,300.27,0.0,0.0,0.000,1206997.5,1206997.5,13484,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549346436,171018.00
02/05/2019 01:00,2,0.000,ALERT,213.06,300.57,60.033,1549346404,"201051344000853","174011545737251",0.00,-11.50,0,296.96,302.68,0.0,0.0,0.000,1207577.5,1207577.5,5446,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549346438,171019.00
02/05/2019 01:00,2,0.000,ALERT,212.16,298.77,59.980,1549346404,"201051344001145","174011545737251",0.00,-11.00,0,295.16,300.87,0.0,0.0,0.000,1206059.3,1206059.3,13405,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549346439,171020.00
02/05/2019 01:00,2,0.000,ALERT,211.93,298.47,60.022,1549346404,"201051344000438","174011545737251",0.00,-11.50,0,295.16,300.57,0.0,0.0,0.000,1199996.9,1199996.9,13441,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549346441,171021.00
02/05/2019 01:00,2,0.000,ALERT,211.48,298.47,60.022,1549346404,"201051344001135","174011545737251",0.00,-11.00,0,295.16,300.87,0.0,0.0,0.000,1188148.1,1188148.1,13411,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549346443,171022.00
02/05/2019 01:00,2,0.000,ALERT,212.38,300.57,60.017,1549346404,"201051344000983","174011545737251",0.00,-11.00,0,296.96,302.68,0.0,0.0,0.000,1207067.2,1207067.2,5451,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549346445,171023.00
02/05/2019 01:00,2,0.000,ALERT,211.70,297.87,60.033,1549346404,"201051344001203","174011545737251",0.00,-11.50,0,294.56,301.77,0.0,0.0,0.000,1197097.8,1197097.8,13442,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549346447,171024.00
02/05/2019 01:00,2,0.000,ALERT,211.70,298.77,60.033,1549346404,"201051344001230","174011545737251",0.00,-11.00,0,295.16,300.27,0.0,0.0,0.000,1191606.5,1191606.5,13379,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549346448,171025.00
02/05/2019 01:00,2,0.000,ALERT,211.48,298.47,60.022,1549346404,"201051344000646","174011545737251",0.00,-11.50,0,294.26,299.97,0.0,0.0,0.000,1186172.2,1186172.2,13411,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549346450,171026.00
02/05/2019 01:00,2,0.000,ALERT,212.83,299.67,60.022,1549346404,"201051344000867","174011545737251",0.00,-9.00,0,296.06,302.68,0.0,0.0,0.000,1188160.6,1188160.6,37293,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549346452,171027.00
02/05/2019 01:00,2,0.000,ALERT,213.06,300.27,60.028,1549346404,"201051344000633","174011545737251",0.00,-11.00,0,294.86,302.07,0.0,0.0,0.000,1187101.9,1187101.9,37354,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549346454,171028.00
02/05/2019 01:00,2,0.000,ALERT,211.48,298.47,60.006,1549346404,"201051344000955","174011545737251",0.00,-11.00,0,294.86,299.97,0.0,0.0,0.000,1205229.9,1205229.9,13443,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549346456,171029.00
02/05/2019 01:00,2,0.000,ALERT,212.38,299.67,60.028,1549346404,"201051344000648","174011545737251",0.00,-12.00,0,296.36,302.37,0.0,0.0,0.000,1195575.6,1195575.6,37188,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549346458,171030.00
02/05/2019 01:00,2,0.000,ALERT,212.83,300.27,60.006,1549346404,"201051344000645","174011545737251",0.00,-10.00,0,296.66,302.37,0.0,0.0,0.000,1199849.1,1199849.1,37163,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549346459,171031.00
02/05/2019 01:00,2,0.000,ALERT,212.38,300.87,60.006,1549346404,"201051344000569","174011545737251",0.00,-11.00,0,297.57,303.28,0.0,0.0,0.000,1217303.8,1217303.8,5369,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549346461,171032.00
02/05/2019 01:00,2,0.000,ALERT,213.06,299.97,60.017,1549346404,"179051228000119","174011545737251",0.00,-9.00,0,295.16,301.77,0.0,0.0,0.000,3979.5,3979.5,5434,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549346463,171033.00
02/05/2019 01:15,2,0.000,ALERT,212.61,301.47,59.990,1549347304,"201051344000579","174011545737251",0.00,-11.00,0,299.07,303.28,0.0,0.0,0.000,1216459.8,1216459.8,5522,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549347306,171034.00
02/05/2019 01:15,2,0.000,ALERT,211.70,297.57,60.043,1549347304,"201051344001025","174011545737251",0.00,-11.50,0,296.06,300.57,0.0,0.0,0.000,1201126.5,1201126.5,13448,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549347308,171035.00
02/05/2019 01:15,2,0.000,ALERT,211.93,298.47,59.996,1549347304,"201051344001093","174011545737251",0.00,-9.00,0,296.36,299.97,0.0,0.0,0.000,1193525.5,1193525.5,13431,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549347310,171036.00
02/05/2019 01:15,2,0.000,ALERT,212.38,300.57,60.022,1549347304,"201051344000458","174011545737251",0.00,-8.50,0,298.47,303.28,0.0,0.0,0.000,1202815.7,1202815.7,5496,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549347311,171037.00
02/05/2019 01:15,2,0.000,ALERT,211.70,299.07,59.996,1549347304,"201051344000890","174011545737251",0.00,-9.00,0,296.66,301.17,0.0,0.0,0.000,1197599.1,1197599.1,13416,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549347313,171038.00
02/05/2019 01:15,2,0.000,ALERT,212.38,300.27,59.990,1549347304,"201051344000988","174011545737251",0.00,-10.00,0,295.76,302.07,0.0,0.0,0.000,937970.4,937970.4,5583,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549347315,171039.00
02/05/2019 01:15,2,0.000,ALERT,212.38,299.37,59.996,1549347304,"201051344000582","174011545737251",0.00,-11.50,0,297.26,300.87,0.0,0.0,0.000,1177483.7,1177483.7,13382,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549347317,171040.00
02/05/2019 01:15,2,0.000,ALERT,212.38,301.17,59.990,1549347304,"201051344000868","174011545737251",0.00,-11.00,0,298.77,303.28,0.0,0.0,0.000,1189467.5,1189467.5,37267,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549347319,171041.00
02/05/2019 01:15,2,0.000,ALERT,213.06,301.47,59.990,1549347304,"201051344000576","174011545737251",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,1203447.7,1203447.7,9635,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549347321,171042.00
02/05/2019 01:15,2,0.000,ALERT,212.83,300.57,59.996,1549347304,"201051344001158","174011545737251",0.00,-12.00,0,297.87,302.37,0.0,0.0,0.000,1182624.5,1182624.5,5561,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549347322,171043.00
02/05/2019 01:15,2,0.000,ALERT,212.16,298.17,60.033,1549347304,"201051344000917","174011545737251",0.00,-9.00,0,295.16,299.37,0.0,0.0,0.000,1194407.9,1194407.9,13343,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549347324,171044.00
02/05/2019 01:15,2,0.000,ALERT,212.16,298.47,60.017,1549347304,"201051344000417","174011545737251",0.00,-11.50,0,296.06,299.67,0.0,0.0,0.000,969223.6,969223.6,13467,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549347326,171045.00
02/05/2019 01:15,2,0.000,ALERT,212.16,298.47,60.006,1549347304,"201051344000685","174011545737251",0.00,-11.00,0,296.36,299.97,0.0,0.0,0.000,1198613.0,1198613.0,13443,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549347328,171046.00
02/05/2019 01:15,2,0.000,ALERT,211.93,297.87,59.990,1549347304,"201051344000651","174011545737251",0.00,-12.00,0,296.06,299.37,0.0,0.0,0.000,1192342.4,1192342.4,13430,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549347330,171047.00
02/05/2019 01:15,2,0.000,ALERT,212.16,300.87,59.996,1549347304,"201051344000594","174011545737251",0.00,-11.50,0,297.87,302.68,0.0,0.0,0.000,1207155.0,1207155.0,37249,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549347331,171048.00
02/05/2019 01:15,2,0.000,ALERT,212.61,300.57,59.990,1549347304,"201051344000469","174011545737251",0.00,-12.00,0,297.57,302.37,0.0,0.0,0.000,1191505.4,1191505.4,5515,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549347333,171049.00
02/05/2019 01:15,2,0.000,ALERT,211.93,298.77,59.996,1549347304,"201051344000585","174011545737251",0.00,-10.00,0,296.06,299.97,0.0,0.0,0.000,1206997.5,1206997.5,13486,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549347335,171050.00
02/05/2019 01:15,2,0.000,ALERT,213.06,300.57,59.996,1549347304,"201051344000853","174011545737251",0.00,-11.00,0,298.77,302.68,0.0,0.0,0.000,1207577.5,1207577.5,5448,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549347337,171051.00
02/05/2019 01:15,2,0.000,ALERT,212.16,298.77,59.964,1549347304,"201051344001145","174011545737251",0.00,-11.00,0,296.66,300.57,0.0,0.0,0.000,1206059.3,1206059.3,13407,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549347339,171052.00
02/05/2019 01:15,2,0.000,ALERT,211.93,298.77,59.996,1549347304,"201051344000438","174011545737251",0.00,-11.50,0,296.66,300.27,0.0,0.0,0.000,1199996.9,1199996.9,13443,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549347341,171053.00
02/05/2019 01:15,2,0.000,ALERT,211.48,298.77,60.001,1549347304,"201051344001135","174011545737251",0.00,-11.00,0,296.66,300.57,0.0,0.0,0.000,1188148.1,1188148.1,13413,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549347343,171054.00
02/05/2019 01:15,2,0.000,ALERT,212.38,300.57,59.996,1549347304,"201051344000983","174011545737251",0.00,-11.00,0,299.07,302.98,0.0,0.0,0.000,1207067.2,1207067.2,5453,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549347344,171055.00
02/05/2019 01:15,2,0.000,ALERT,211.93,298.17,60.001,1549347304,"201051344001203","174011545737251",0.00,-11.50,0,296.36,301.77,0.0,0.0,0.000,1197097.8,1197097.8,13444,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549347346,171056.00
02/05/2019 01:15,2,0.000,ALERT,211.93,299.07,60.001,1549347304,"201051344001230","174011545737251",0.00,-11.00,0,296.96,300.57,0.0,0.0,0.000,1191606.5,1191606.5,13381,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549347348,171057.00
02/05/2019 01:15,2,0.000,ALERT,211.70,298.77,59.996,1549347304,"201051344000646","174011545737251",0.00,-11.50,0,296.06,299.97,0.0,0.0,0.000,1186172.2,1186172.2,13413,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549347350,171058.00
02/05/2019 01:15,2,0.000,ALERT,212.83,299.97,59.969,1549347304,"201051344000867","174011545737251",0.00,-10.00,0,297.57,302.68,0.0,0.0,0.000,1188160.6,1188160.6,37295,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549347352,171059.00
02/05/2019 01:15,2,0.000,ALERT,213.29,300.57,60.006,1549347304,"201051344000633","174011545737251",0.00,-11.00,0,296.66,302.07,0.0,0.0,0.000,1187101.9,1187101.9,37356,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549347353,171060.00
02/05/2019 01:15,2,0.000,ALERT,211.48,298.47,60.012,1549347304,"201051344000955","174011545737251",0.00,-11.00,0,296.36,299.97,0.0,0.0,0.000,1205229.9,1205229.9,13445,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549347355,171061.00
02/05/2019 01:15,2,0.000,ALERT,212.61,299.67,60.017,1549347304,"201051344000648","174011545737251",0.00,-12.00,0,298.17,302.37,0.0,0.0,0.000,1195575.6,1195575.6,37190,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549347357,171062.00
02/05/2019 01:15,2,0.000,ALERT,212.83,300.57,60.017,1549347304,"201051344000645","174011545737251",0.00,-10.00,0,297.87,302.68,0.0,0.0,0.000,1199849.1,1199849.1,37165,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549347359,171063.00
02/05/2019 01:15,2,0.000,ALERT,212.61,301.47,60.017,1549347304,"201051344000569","174011545737251",0.00,-11.00,0,298.77,303.58,0.0,0.0,0.000,1217303.8,1217303.8,5371,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549347361,171064.00
02/05/2019 01:15,2,0.000,ALERT,212.83,300.27,60.022,1549347304,"179051228000119","174011545737251",0.00,-8.50,0,296.66,302.07,0.0,0.0,0.000,3979.5,3979.5,5436,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549347362,171065.00
02/05/2019 01:30,2,0.000,ALERT,212.61,301.17,60.022,1549348204,"201051344000579","174011545737251",0.00,-11.00,0,299.37,303.28,0.0,0.0,0.000,1216459.8,1216459.8,5525,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549348207,171066.00
02/05/2019 01:30,2,0.000,ALERT,211.48,298.17,60.001,1549348204,"201051344001025","174011545737251",0.00,-11.50,0,295.76,300.87,0.0,0.0,0.000,1201126.5,1201126.5,13451,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549348209,171067.00
02/05/2019 01:30,2,0.000,ALERT,211.70,298.77,60.049,1549348204,"201051344001093","174011545737251",0.00,-9.00,0,296.66,300.27,0.0,0.0,0.000,1193525.5,1193525.5,13434,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549348212,171068.00
02/05/2019 01:30,2,0.000,ALERT,212.61,300.87,60.017,1549348204,"201051344000458","174011545737251",0.00,-8.50,0,298.77,303.28,0.0,0.0,0.000,1202815.7,1202815.7,5499,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549348214,171069.00
02/05/2019 01:30,2,0.000,ALERT,211.48,299.07,60.012,1549348204,"201051344000890","174011545737251",0.00,-10.00,0,296.96,301.17,0.0,0.0,0.000,1197599.1,1197599.1,13419,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549348216,171070.00
02/05/2019 01:30,2,0.000,ALERT,212.38,300.57,59.964,1549348204,"201051344000988","174011545737251",0.00,-11.00,0,296.06,302.07,0.0,0.0,0.000,937970.4,937970.4,5586,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549348219,171071.00
02/05/2019 01:30,2,0.000,ALERT,212.16,299.97,60.012,1549348204,"201051344000582","174011545737251",0.00,-11.50,0,297.57,301.17,0.0,0.0,0.000,1177483.7,1177483.7,13385,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549348221,171072.00
02/05/2019 01:30,2,0.000,ALERT,212.38,300.87,60.017,1549348204,"201051344000868","174011545737251",0.00,-11.50,0,299.07,302.98,0.0,0.0,0.000,1189467.5,1189467.5,37270,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549348224,171073.00
02/05/2019 01:30,2,0.000,ALERT,213.06,300.87,60.054,1549348204,"201051344000576","174011545737251",0.00,-11.50,0,299.07,302.68,0.0,0.0,0.000,1203447.7,1203447.7,9638,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549348226,171074.00
02/05/2019 01:30,2,0.000,ALERT,212.61,300.57,60.012,1549348204,"201051344001158","174011545737251",0.00,-12.00,0,298.17,302.07,0.0,0.0,0.000,1182624.5,1182624.5,5564,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549348228,171075.00
02/05/2019 01:30,2,0.000,ALERT,211.70,298.47,60.001,1549348204,"201051344000917","174011545737251",0.00,-8.50,0,295.46,299.67,0.0,0.0,0.000,1194407.9,1194407.9,13346,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549348231,171076.00
02/05/2019 01:30,2,0.000,ALERT,211.93,298.47,60.001,1549348204,"201051344000417","174011545737251",0.00,-11.00,0,296.36,299.97,0.0,0.0,0.000,969223.6,969223.6,13470,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549348233,171077.00
02/05/2019 01:30,2,0.000,ALERT,211.93,298.77,60.038,1549348204,"201051344000685","174011545737251",0.00,-11.00,0,296.36,300.27,0.0,0.0,0.000,1198613.0,1198613.0,13446,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549348236,171078.00
02/05/2019 01:30,2,0.000,ALERT,211.70,298.17,60.006,1549348204,"201051344000651","174011545737251",0.00,-12.00,0,296.06,299.67,0.0,0.0,0.000,1192342.4,1192342.4,13433,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549348238,171079.00
02/05/2019 01:30,2,0.000,ALERT,212.16,301.17,60.006,1549348204,"201051344000594","174011545737251",0.00,-11.00,0,298.17,302.68,0.0,0.0,0.000,1207155.0,1207155.0,37252,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549348241,171080.00
02/05/2019 01:30,2,0.000,ALERT,212.83,300.87,60.012,1549348204,"201051344000469","174011545737251",0.00,-12.00,0,297.87,302.37,0.0,0.0,0.000,1191505.4,1191505.4,5517,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549348243,171081.00
02/05/2019 01:30,2,0.000,ALERT,211.93,299.37,60.054,1549348204,"201051344000585","174011545737251",0.00,-10.00,0,296.36,300.57,0.0,0.0,0.000,1206997.5,1206997.5,13488,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549348245,171082.00
02/05/2019 01:30,2,0.000,ALERT,213.29,300.57,60.017,1549348204,"201051344000853","174011545737251",0.00,-11.50,0,298.47,302.68,0.0,0.0,0.000,1207577.5,1207577.5,5450,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549348247,171083.00
02/05/2019 01:30,2,0.000,ALERT,212.16,299.37,60.017,1549348204,"201051344001145","174011545737251",0.00,-11.00,0,297.26,300.87,0.0,0.0,0.000,1206059.3,1206059.3,13409,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549348248,171084.00
02/05/2019 01:30,2,0.000,ALERT,211.93,299.07,60.012,1549348204,"201051344000438","174011545737251",0.00,-11.50,0,296.96,300.57,0.0,0.0,0.000,1199996.9,1199996.9,13445,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549348250,171085.00
02/05/2019 01:30,2,0.000,ALERT,211.48,299.07,60.017,1549348204,"201051344001135","174011545737251",0.00,-11.00,0,296.96,300.87,0.0,0.0,0.000,1188148.1,1188148.1,13415,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549348252,171086.00
02/05/2019 01:30,2,0.000,ALERT,212.61,301.17,60.070,1549348204,"201051344000983","174011545737251",0.00,-11.00,0,298.77,302.98,0.0,0.0,0.000,1207067.2,1207067.2,5455,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549348254,171087.00
02/05/2019 01:30,2,0.000,ALERT,211.93,298.47,60.022,1549348204,"201051344001203","174011545737251",0.00,-11.50,0,296.36,301.77,0.0,0.0,0.000,1197097.8,1197097.8,13446,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549348256,171088.00
02/05/2019 01:30,2,0.000,ALERT,211.93,299.37,59.980,1549348204,"201051344001230","174011545737251",0.00,-11.00,0,296.96,300.57,0.0,0.0,0.000,1191606.5,1191606.5,13383,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549348257,171089.00
02/05/2019 01:30,2,0.000,ALERT,211.48,299.07,60.054,1549348204,"201051344000646","174011545737251",0.00,-11.50,0,296.36,299.97,0.0,0.0,0.000,1186172.2,1186172.2,13415,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549348259,171090.00
02/05/2019 01:30,2,0.000,ALERT,213.06,300.27,60.028,1549348204,"201051344000867","174011545737251",0.00,-10.00,0,297.87,302.68,0.0,0.0,0.000,1188160.6,1188160.6,37297,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549348261,171091.00
02/05/2019 01:30,2,0.000,ALERT,213.06,300.27,60.022,1549348204,"201051344000633","174011545737251",0.00,-11.00,0,297.26,302.07,0.0,0.0,0.000,1187101.9,1187101.9,37358,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549348263,171092.00
02/05/2019 01:30,2,0.000,ALERT,211.48,299.07,60.012,1549348204,"201051344000955","174011545737251",0.00,-11.00,0,296.66,299.97,0.0,0.0,0.000,1205229.9,1205229.9,13447,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549348265,171093.00
02/05/2019 01:30,2,0.000,ALERT,212.83,300.27,60.038,1549348204,"201051344000648","174011545737251",0.00,-12.00,0,297.87,302.37,0.0,0.0,0.000,1195575.6,1195575.6,37192,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549348267,171094.00
02/05/2019 01:30,2,0.000,ALERT,213.29,301.17,60.017,1549348204,"201051344000645","174011545737251",0.00,-10.00,0,298.77,302.37,0.0,0.0,0.000,1199849.1,1199849.1,37167,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549348268,171095.00
02/05/2019 01:30,2,0.000,ALERT,212.83,301.77,60.054,1549348204,"201051344000569","174011545737251",0.00,-11.00,0,299.07,303.58,0.0,0.0,0.000,1217303.8,1217303.8,5373,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549348270,171096.00
02/05/2019 01:30,2,0.000,ALERT,213.29,300.87,59.996,1549348204,"179051228000119","174011545737251",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,3979.5,3979.5,5438,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549348272,171097.00
02/05/2019 01:45,2,0.000,ALERT,212.83,301.47,59.990,1549349104,"201051344000579","174011545737251",0.00,-11.00,0,299.07,303.58,0.0,0.0,0.000,1216459.8,1216459.8,5527,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549349106,171098.00
02/05/2019 01:45,2,0.000,ALERT,211.93,298.47,59.990,1549349104,"201051344001025","174011545737251",0.00,-11.50,0,296.36,301.17,0.0,0.0,0.000,1201126.5,1201126.5,13453,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549349108,171099.00
02/05/2019 01:45,2,0.000,ALERT,211.93,299.37,59.990,1549349104,"201051344001093","174011545737251",0.00,-9.00,0,296.66,300.27,0.0,0.0,0.000,1193525.5,1193525.5,13436,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549349110,171100.00
02/05/2019 01:45,2,0.000,ALERT,212.83,301.17,60.038,1549349104,"201051344000458","174011545737251",0.00,-8.50,0,298.77,303.58,0.0,0.0,0.000,1202815.7,1202815.7,5501,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549349112,171101.00
02/05/2019 01:45,2,0.000,ALERT,211.93,299.67,59.953,1549349104,"201051344000890","174011545737251",0.00,-10.00,0,297.26,301.47,0.0,0.0,0.000,1197599.1,1197599.1,13421,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549349113,171102.00
02/05/2019 01:45,2,0.000,ALERT,212.61,300.57,60.028,1549349104,"201051344000988","174011545737251",0.00,-10.00,0,296.06,302.07,0.0,0.0,0.000,937970.4,937970.4,5588,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549349115,171103.00
02/05/2019 01:45,2,0.000,ALERT,212.38,300.27,60.001,1549349104,"201051344000582","174011545737251",0.00,-12.00,0,297.87,301.47,0.0,0.0,0.000,1177483.7,1177483.7,13387,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549349117,171104.00
02/05/2019 01:45,2,0.000,ALERT,212.83,301.47,59.996,1549349104,"201051344000868","174011545737251",0.00,-11.00,0,299.37,303.28,0.0,0.0,0.000,1189467.5,1189467.5,37272,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549349119,171105.00
02/05/2019 01:45,2,0.000,ALERT,213.29,301.77,59.990,1549349104,"201051344000576","174011545737251",0.00,-11.00,0,298.77,302.98,0.0,0.0,0.000,1203447.7,1203447.7,9640,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549349121,171106.00
02/05/2019 01:45,2,0.000,ALERT,213.06,301.17,60.006,1549349104,"201051344001158","174011545737251",0.00,-13.00,0,298.17,302.37,0.0,0.0,0.000,1182624.5,1182624.5,5566,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549349122,171107.00
02/05/2019 01:45,2,0.000,ALERT,212.16,298.77,60.001,1549349104,"201051344000917","174011545737251",0.00,-9.00,0,295.46,299.97,0.0,0.0,0.000,1194407.9,1194407.9,13348,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549349124,171108.00
02/05/2019 01:45,2,0.000,ALERT,212.16,298.77,59.996,1549349104,"201051344000417","174011545737251",0.00,-11.00,0,296.36,299.97,0.0,0.0,0.000,969223.6,969223.6,13472,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549349126,171109.00
02/05/2019 01:45,2,0.000,ALERT,212.38,299.37,59.975,1549349104,"201051344000685","174011545737251",0.00,-11.00,0,296.66,300.27,0.0,0.0,0.000,1198613.0,1198613.0,13448,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549349128,171110.00
02/05/2019 01:45,2,0.000,ALERT,211.93,298.47,59.996,1549349104,"201051344000651","174011545737251",0.00,-12.00,0,296.06,299.97,0.0,0.0,0.000,1192342.4,1192342.4,13435,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549349130,171111.00
02/05/2019 01:45,2,0.000,ALERT,212.38,301.47,59.996,1549349104,"201051344000594","174011545737251",0.00,-11.50,0,298.47,302.68,0.0,0.0,0.000,1207155.0,1207155.0,37254,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549349131,171112.00
02/05/2019 01:45,2,0.000,ALERT,213.06,301.17,59.996,1549349104,"201051344000469","174011545737251",0.00,-12.00,0,297.87,302.37,0.0,0.0,0.000,1191505.4,1191505.4,5520,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549349134,171113.00
02/05/2019 01:45,2,0.000,ALERT,211.93,299.37,60.001,1549349104,"201051344000585","174011545737251",0.00,-10.00,0,296.66,300.57,0.0,0.0,0.000,1206997.5,1206997.5,13491,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549349136,171114.00
02/05/2019 01:45,2,0.000,ALERT,213.51,301.17,60.006,1549349104,"201051344000853","174011545737251",0.00,-11.50,0,298.77,302.68,0.0,0.0,0.000,1207577.5,1207577.5,5453,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549349139,171115.00
02/05/2019 01:45,2,0.000,ALERT,212.16,299.37,60.001,1549349104,"201051344001145","174011545737251",0.00,-11.00,0,297.26,301.17,0.0,0.0,0.000,1206059.3,1206059.3,13412,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549349141,171116.00
02/05/2019 01:45,2,0.000,ALERT,211.93,299.07,60.001,1549349104,"201051344000438","174011545737251",0.00,-11.50,0,297.26,300.87,0.0,0.0,0.000,1199996.9,1199996.9,13448,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549349144,171117.00
02/05/2019 01:45,2,0.000,ALERT,211.48,298.77,59.996,1549349104,"201051344001135","174011545737251",0.00,-11.00,0,297.26,301.17,0.0,0.0,0.000,1188148.1,1188148.1,13418,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549349146,171118.00
02/05/2019 01:45,2,0.000,ALERT,212.83,300.87,60.006,1549349104,"201051344000983","174011545737251",0.00,-11.00,0,299.07,303.28,0.0,0.0,0.000,1207067.2,1207067.2,5458,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549349149,171119.00
02/05/2019 01:45,2,0.000,ALERT,211.70,298.47,59.996,1549349104,"201051344001203","174011545737251",0.00,-11.50,0,296.66,302.07,0.0,0.0,0.000,1197097.8,1197097.8,13449,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549349151,171120.00
02/05/2019 01:45,2,0.000,ALERT,211.70,299.37,60.006,1549349104,"201051344001230","174011545737251",0.00,-11.00,0,297.26,301.17,0.0,0.0,0.000,1191606.5,1191606.5,13386,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549349154,171121.00
02/05/2019 01:45,2,0.000,ALERT,211.70,299.07,60.033,1549349104,"201051344000646","174011545737251",0.00,-11.50,0,296.66,300.57,0.0,0.0,0.000,1186172.2,1186172.2,13418,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549349156,171122.00
02/05/2019 01:45,2,0.000,ALERT,213.06,300.27,60.006,1549349104,"201051344000867","174011545737251",0.00,-9.00,0,297.87,302.98,0.0,0.0,0.000,1188160.6,1188160.6,37300,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549349158,171123.00
02/05/2019 01:45,2,0.000,ALERT,213.51,300.87,60.017,1549349104,"201051344000633","174011545737251",0.00,-11.50,0,296.96,302.37,0.0,0.0,0.000,1187101.9,1187101.9,37361,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549349161,171124.00
02/05/2019 01:45,2,0.000,ALERT,211.48,299.07,60.012,1549349104,"201051344000955","174011545737251",0.00,-11.00,0,296.96,300.87,0.0,0.0,0.000,1205229.9,1205229.9,13450,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549349163,171125.00
02/05/2019 01:45,2,0.000,ALERT,212.83,300.57,60.012,1549349104,"201051344000648","174011545737251",0.00,-12.00,0,298.47,302.68,0.0,0.0,0.000,1195575.6,1195575.6,37195,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549349166,171126.00
02/05/2019 01:45,2,0.000,ALERT,213.29,300.87,60.022,1549349104,"201051344000645","174011545737251",0.00,-10.00,0,299.37,302.68,0.0,0.0,0.000,1199849.1,1199849.1,37170,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549349168,171127.00
02/05/2019 01:45,2,0.000,ALERT,212.83,301.47,60.022,1549349104,"201051344000569","174011545737251",0.00,-11.00,0,299.97,303.58,0.0,0.0,0.000,1217303.8,1217303.8,5375,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549349170,171128.00
02/05/2019 01:45,2,0.000,ALERT,213.29,300.57,60.028,1549349104,"179051228000119","174011545737251",0.00,-9.00,0,297.87,302.37,0.0,0.0,0.000,3979.5,3979.5,5440,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549349172,171129.00
02/05/2019 02:00,2,0.000,ALERT,212.83,301.47,60.012,1549350004,"201051344000579","174011545737251",0.00,-11.00,0,299.67,303.58,0.0,0.0,0.000,1216459.8,1216459.8,5529,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549350006,171130.00
02/05/2019 02:00,2,0.000,ALERT,211.25,297.87,60.022,1549350004,"201051344001025","174011545737251",0.00,-11.50,0,296.06,301.47,0.0,0.0,0.000,1201126.5,1201126.5,13455,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549350008,171131.00
02/05/2019 02:00,2,0.000,ALERT,211.25,298.47,59.980,1549350004,"201051344001093","174011545737251",0.00,-9.00,0,296.66,300.87,0.0,0.0,0.000,1193525.5,1193525.5,13438,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549350010,171132.00
02/05/2019 02:00,2,0.000,ALERT,212.61,300.87,60.033,1549350004,"201051344000458","174011545737251",0.00,-8.50,0,299.37,303.58,0.0,0.0,0.000,1202815.7,1202815.7,5503,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549350012,171133.00
02/05/2019 02:00,2,0.000,ALERT,211.25,298.77,59.996,1549350004,"201051344000890","174011545737251",0.00,-10.00,0,296.96,301.77,0.0,0.0,0.000,1197599.1,1197599.1,13423,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549350014,171134.00
02/05/2019 02:00,2,0.000,ALERT,212.38,300.57,60.033,1549350004,"201051344000988","174011545737251",0.00,-10.00,0,296.36,302.37,0.0,0.0,0.000,937970.4,937970.4,5590,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549350015,171135.00
02/05/2019 02:00,2,0.000,ALERT,211.70,299.37,60.054,1549350004,"201051344000582","174011545737251",0.00,-11.50,0,297.57,301.77,0.0,0.0,0.000,1177483.7,1177483.7,13389,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549350017,171136.00
02/05/2019 02:00,2,0.000,ALERT,212.61,301.17,60.028,1549350004,"201051344000868","174011545737251",0.00,-11.00,0,299.67,303.28,0.0,0.0,0.000,1189467.5,1189467.5,37274,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549350019,171137.00
02/05/2019 02:00,2,0.000,ALERT,213.06,301.17,60.012,1549350004,"201051344000576","174011545737251",0.00,-9.00,0,299.07,303.28,0.0,0.0,0.000,1203447.7,1203447.7,9642,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549350021,171138.00
02/05/2019 02:00,2,0.000,ALERT,212.83,300.57,60.033,1549350004,"201051344001158","174011545737251",0.00,-12.00,0,298.47,302.68,0.0,0.0,0.000,1182624.5,1182624.5,5568,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549350023,171139.00
02/05/2019 02:00,2,0.000,ALERT,211.48,297.87,60.028,1549350004,"201051344000917","174011545737251",0.00,-9.00,0,295.46,300.27,0.0,0.0,0.000,1194407.9,1194407.9,13350,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549350024,171140.00
02/05/2019 02:00,2,0.000,ALERT,211.48,297.87,60.049,1549350004,"201051344000417","174011545737251",0.00,-11.00,0,296.06,300.57,0.0,0.0,0.000,969223.6,969223.6,13474,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549350026,171141.00
02/05/2019 02:00,2,0.000,ALERT,211.70,298.47,60.028,1549350004,"201051344000685","174011545737251",0.00,-11.00,0,296.66,300.87,0.0,0.0,0.000,1198613.0,1198613.0,13450,0,0,0,L,1122011218,1,122.46,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549350028,171142.00
02/05/2019 02:00,2,0.000,ALERT,211.48,297.87,60.070,1549350004,"201051344000651","174011545737251",0.00,-12.00,0,295.76,300.27,0.0,0.0,0.000,1192342.4,1192342.4,13437,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549350030,171143.00
02/05/2019 02:00,2,0.000,ALERT,212.38,301.17,60.054,1549350004,"201051344000594","174011545737251",0.00,-11.00,0,298.47,302.98,0.0,0.0,0.000,1207155.0,1207155.0,37256,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549350032,171144.00
02/05/2019 02:00,2,0.000,ALERT,212.83,301.17,60.017,1549350004,"201051344000469","174011545737251",0.00,-12.00,0,298.17,302.68,0.0,0.0,0.000,1191505.4,1191505.4,5522,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549350034,171145.00
02/05/2019 02:00,2,0.000,ALERT,211.48,298.47,60.017,1549350004,"201051344000585","174011545737251",0.00,-10.00,0,296.36,300.87,0.0,0.0,0.000,1206997.5,1206997.5,13493,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549350035,171146.00
02/05/2019 02:00,2,0.000,ALERT,213.29,300.87,60.017,1549350004,"201051344000853","174011545737251",0.00,-11.50,0,299.07,302.98,0.0,0.0,0.000,1207577.5,1207577.5,5455,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549350037,171147.00
02/05/2019 02:00,2,0.000,ALERT,211.70,298.77,60.022,1549350004,"201051344001145","174011545737251",0.00,-11.00,0,296.96,301.17,0.0,0.0,0.000,1206059.3,1206059.3,13414,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549350039,171148.00
02/05/2019 02:00,2,0.000,ALERT,211.48,298.47,60.017,1549350004,"201051344000438","174011545737251",0.00,-11.50,0,296.66,300.87,0.0,0.0,0.000,1199996.9,1199996.9,13450,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549350041,171149.00
02/05/2019 02:00,2,0.000,ALERT,211.03,298.47,60.028,1549350004,"201051344001135","174011545737251",0.00,-11.00,0,296.66,300.87,0.0,0.0,0.000,1188148.1,1188148.1,13420,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549350043,171150.00
02/05/2019 02:00,2,0.000,ALERT,212.61,301.17,60.017,1549350004,"201051344000983","174011545737251",0.00,-11.00,0,299.37,302.98,0.0,0.0,0.000,1207067.2,1207067.2,5460,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549350045,171151.00
02/05/2019 02:00,2,0.000,ALERT,211.25,297.87,60.012,1549350004,"201051344001203","174011545737251",0.00,-11.50,0,296.06,302.07,0.0,0.0,0.000,1197097.8,1197097.8,13451,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549350046,171152.00
02/05/2019 02:00,2,0.000,ALERT,211.25,298.77,60.028,1549350004,"201051344001230","174011545737251",0.00,-11.00,0,296.96,300.87,0.0,0.0,0.000,1191606.5,1191606.5,13388,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549350048,171153.00
02/05/2019 02:00,2,0.000,ALERT,211.25,298.47,60.049,1549350004,"201051344000646","174011545737251",0.00,-11.50,0,296.36,300.27,0.0,0.0,0.000,1186172.2,1186172.2,13420,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549350050,171154.00
02/05/2019 02:00,2,0.000,ALERT,213.06,299.97,60.022,1549350004,"201051344000867","174011545737251",0.00,-9.00,0,298.17,302.98,0.0,0.0,0.000,1188160.6,1188160.6,37302,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549350052,171155.00
02/05/2019 02:00,2,0.000,ALERT,213.51,300.87,60.017,1549350004,"201051344000633","174011545737251",0.00,-11.50,0,297.57,302.68,0.0,0.0,0.000,1187101.9,1187101.9,37363,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549350054,171156.00
02/05/2019 02:00,2,0.000,ALERT,210.80,298.17,59.964,1549350004,"201051344000955","174011545737251",0.00,-11.00,0,296.66,300.57,0.0,0.0,0.000,1205229.9,1205229.9,13452,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549350056,171157.00
02/05/2019 02:00,2,0.000,ALERT,212.61,299.97,60.017,1549350004,"201051344000648","174011545737251",0.00,-12.00,0,298.47,302.68,0.0,0.0,0.000,1195575.6,1195575.6,37197,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549350057,171158.00
02/05/2019 02:00,2,0.000,ALERT,213.06,300.87,60.017,1549350004,"201051344000645","174011545737251",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,1199849.1,1199849.1,37172,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549350059,171159.00
02/05/2019 02:00,2,0.000,ALERT,212.83,301.47,60.012,1549350004,"201051344000569","174011545737251",0.00,-11.00,0,299.67,303.88,0.0,0.0,0.000,1217303.8,1217303.8,5377,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549350061,171160.00
02/05/2019 02:00,2,0.000,ALERT,213.06,300.27,60.001,1549350004,"179051228000119","174011545737251",0.00,-9.00,0,297.87,302.37,0.0,0.0,0.000,3979.5,3979.5,5442,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549350063,171161.00
