ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/05/2019 02:15,2,0.000,ALERT,213.06,301.77,60.028,1549350904,"201051344000579","174011545737251",0.00,-11.00,0,299.37,303.28,0.0,0.0,0.000,1216459.8,1216459.8,5531,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549350906,171162.00
02/05/2019 02:15,2,0.000,ALERT,211.70,298.17,59.948,1549350904,"201051344001025","174011545737251",0.00,-11.50,0,296.06,300.87,0.0,0.0,0.000,1201126.5,1201126.5,13457,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549350908,171163.00
02/05/2019 02:15,2,0.000,ALERT,211.70,298.77,59.990,1549350904,"201051344001093","174011545737251",0.00,-9.00,0,296.36,300.27,0.0,0.0,0.000,1193525.5,1193525.5,13440,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549350910,171164.00
02/05/2019 02:15,2,0.000,ALERT,212.83,300.87,59.990,1549350904,"201051344000458","174011545737251",0.00,-8.50,0,298.77,303.28,0.0,0.0,0.000,1202815.7,1202815.7,5505,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549350912,171165.00
02/05/2019 02:15,2,0.000,ALERT,211.70,299.07,59.990,1549350904,"201051344000890","174011545737251",0.00,-10.00,0,296.36,301.47,0.0,0.0,0.000,1197599.1,1197599.1,13425,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549350913,171166.00
02/05/2019 02:15,2,0.000,ALERT,212.61,300.87,60.038,1549350904,"201051344000988","174011545737251",0.00,-11.00,0,296.36,302.07,0.0,0.0,0.000,937970.4,937970.4,5592,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549350915,171167.00
02/05/2019 02:15,2,0.000,ALERT,212.38,299.67,60.006,1549350904,"201051344000582","174011545737251",0.00,-11.50,0,297.26,301.47,0.0,0.0,0.000,1177483.7,1177483.7,13391,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549350917,171168.00
02/05/2019 02:15,2,0.000,ALERT,212.83,301.47,59.980,1549350904,"201051344000868","174011545737251",0.00,-10.00,0,299.07,302.98,0.0,0.0,0.000,1189467.5,1189467.5,37276,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549350919,171169.00
02/05/2019 02:15,2,0.000,ALERT,213.51,301.47,59.959,1549350904,"201051344000576","174011545737251",0.00,-11.00,0,299.07,302.98,0.0,0.0,0.000,1203447.7,1203447.7,9644,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549350921,171170.00
02/05/2019 02:15,2,0.000,ALERT,213.06,300.87,59.959,1549350904,"201051344001158","174011545737251",0.00,-11.50,0,298.47,302.07,0.0,0.0,0.000,1182624.5,1182624.5,5570,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549350923,171171.00
02/05/2019 02:15,2,0.000,ALERT,211.93,298.47,60.022,1549350904,"201051344000917","174011545737251",0.00,-9.00,0,295.16,299.97,0.0,0.0,0.000,1194407.9,1194407.9,13352,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549350924,171172.00
02/05/2019 02:15,2,0.000,ALERT,212.16,298.47,60.001,1549350904,"201051344000417","174011545737251",0.00,-11.00,0,296.06,299.97,0.0,0.0,0.000,969223.6,969223.6,13476,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549350926,171173.00
02/05/2019 02:15,2,0.000,ALERT,212.16,298.77,59.990,1549350904,"201051344000685","174011545737251",0.00,-11.00,0,296.36,300.27,0.0,0.0,0.000,1198613.0,1198613.0,13452,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549350928,171174.00
02/05/2019 02:15,2,0.000,ALERT,211.93,297.87,59.990,1549350904,"201051344000651","174011545737251",0.00,-12.00,0,296.06,299.67,0.0,0.0,0.000,1192342.4,1192342.4,13439,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549350930,171175.00
02/05/2019 02:15,2,0.000,ALERT,212.38,301.17,59.996,1549350904,"201051344000594","174011545737251",0.00,-11.00,0,298.47,302.68,0.0,0.0,0.000,1207155.0,1207155.0,37258,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549350932,171176.00
02/05/2019 02:15,2,0.000,ALERT,213.06,300.87,60.012,1549350904,"201051344000469","174011545737251",0.00,-11.50,0,297.87,302.37,0.0,0.0,0.000,1191505.4,1191505.4,5524,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549350934,171177.00
02/05/2019 02:15,2,0.000,ALERT,212.16,299.37,60.033,1549350904,"201051344000585","174011545737251",0.00,-10.00,0,296.06,300.57,0.0,0.0,0.000,1206997.5,1206997.5,13495,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549350935,171178.00
02/05/2019 02:15,2,0.000,ALERT,213.51,300.87,59.990,1549350904,"201051344000853","174011545737251",0.00,-11.50,0,298.47,302.68,0.0,0.0,0.000,1207577.5,1207577.5,5457,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549350937,171179.00
02/05/2019 02:15,2,0.000,ALERT,212.16,299.37,60.001,1549350904,"201051344001145","174011545737251",0.00,-11.00,0,296.96,301.17,0.0,0.0,0.000,1206059.3,1206059.3,13416,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549350939,171180.00
02/05/2019 02:15,2,0.000,ALERT,211.93,299.07,60.001,1549350904,"201051344000438","174011545737251",0.00,-11.50,0,296.66,300.87,0.0,0.0,0.000,1199996.9,1199996.9,13452,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549350941,171181.00
02/05/2019 02:15,2,0.000,ALERT,211.48,299.07,60.001,1549350904,"201051344001135","174011545737251",0.00,-11.00,0,296.96,300.87,0.0,0.0,0.000,1188148.1,1188148.1,13422,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549350943,171182.00
02/05/2019 02:15,2,0.000,ALERT,213.06,301.17,60.001,1549350904,"201051344000983","174011545737251",0.00,-11.00,0,298.77,302.98,0.0,0.0,0.000,1207067.2,1207067.2,5462,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549350945,171183.00
02/05/2019 02:15,2,0.000,ALERT,211.93,298.47,60.006,1549350904,"201051344001203","174011545737251",0.00,-11.50,0,296.06,302.07,0.0,0.0,0.000,1197097.8,1197097.8,13453,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549350947,171184.00
02/05/2019 02:15,2,0.000,ALERT,211.93,299.37,59.990,1549350904,"201051344001230","174011545737251",0.00,-11.00,0,296.66,300.57,0.0,0.0,0.000,1191606.5,1191606.5,13390,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549350948,171185.00
02/05/2019 02:15,2,0.000,ALERT,211.48,298.77,60.006,1549350904,"201051344000646","174011545737251",0.00,-11.50,0,296.06,300.27,0.0,0.0,0.000,1186172.2,1186172.2,13422,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549350950,171186.00
02/05/2019 02:15,2,0.000,ALERT,213.29,300.27,60.006,1549350904,"201051344000867","174011545737251",0.00,-9.00,0,297.57,302.68,0.0,0.0,0.000,1188160.6,1188160.6,37304,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549350952,171187.00
02/05/2019 02:15,2,0.000,ALERT,213.74,301.17,59.990,1549350904,"201051344000633","174011545737251",0.00,-11.50,0,297.26,302.37,0.0,0.0,0.000,1187101.9,1187101.9,37365,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549350954,171188.00
02/05/2019 02:15,2,0.000,ALERT,211.48,299.07,60.033,1549350904,"201051344000955","174011545737251",0.00,-11.00,0,296.36,300.27,0.0,0.0,0.000,1205229.9,1205229.9,13454,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549350956,171189.00
02/05/2019 02:15,2,0.000,ALERT,212.83,300.27,59.969,1549350904,"201051344000648","174011545737251",0.00,-12.00,0,297.87,302.37,0.0,0.0,0.000,1195575.6,1195575.6,37199,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549350957,171190.00
02/05/2019 02:15,2,0.000,ALERT,213.29,301.17,60.017,1549350904,"201051344000645","174011545737251",0.00,-10.00,0,298.47,302.68,0.0,0.0,0.000,1199849.1,1199849.1,37174,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549350959,171191.00
02/05/2019 02:15,2,0.000,ALERT,213.06,301.47,60.017,1549350904,"201051344000569","174011545737251",0.00,-11.00,0,299.07,303.58,0.0,0.0,0.000,1217303.8,1217303.8,5379,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549350961,171192.00
02/05/2019 02:15,2,0.000,ALERT,213.29,300.57,60.022,1549350904,"179051228000119","174011545737251",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,3979.5,3979.5,5444,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549350963,171193.00
02/05/2019 02:30,2,0.000,ALERT,213.06,302.07,59.996,1549351804,"201051344000579","174011545737251",0.00,-11.00,0,299.37,303.88,0.0,0.0,0.000,1216459.8,1216459.8,5533,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549351806,171194.00
02/05/2019 02:30,2,0.000,ALERT,211.93,298.47,59.996,1549351804,"201051344001025","174011545737251",0.00,-11.50,0,296.06,301.17,0.0,0.0,0.000,1201126.5,1201126.5,13459,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549351808,171195.00
02/05/2019 02:30,2,0.000,ALERT,211.93,299.07,59.985,1549351804,"201051344001093","174011545737251",0.00,-9.00,0,296.66,300.27,0.0,0.0,0.000,1193525.5,1193525.5,13442,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549351810,171196.00
02/05/2019 02:30,2,0.000,ALERT,212.83,301.77,59.985,1549351804,"201051344000458","174011545737251",0.00,-8.50,0,298.77,303.88,0.0,0.0,0.000,1202815.7,1202815.7,5507,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549351812,171197.00
02/05/2019 02:30,2,0.000,ALERT,211.70,299.37,59.996,1549351804,"201051344000890","174011545737251",0.00,-10.00,0,296.66,301.47,0.0,0.0,0.000,1197599.1,1197599.1,13427,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549351814,171198.00
02/05/2019 02:30,2,0.000,ALERT,212.61,301.47,59.996,1549351804,"201051344000988","174011545737251",0.00,-10.00,0,296.06,302.68,0.0,0.0,0.000,937970.4,937970.4,5594,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549351815,171199.00
02/05/2019 02:30,2,0.000,ALERT,212.38,300.27,59.969,1549351804,"201051344000582","174011545737251",0.00,-11.50,0,297.87,301.47,0.0,0.0,0.000,1177483.7,1177483.7,13393,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549351817,171200.00
02/05/2019 02:30,2,0.000,ALERT,212.83,302.07,59.990,1549351804,"201051344000868","174011545737251",0.00,-11.00,0,299.07,303.58,0.0,0.0,0.000,1189467.5,1189467.5,37278,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549351819,171201.00
02/05/2019 02:30,2,0.000,ALERT,213.29,302.07,59.980,1549351804,"201051344000576","174011545737251",0.00,-11.00,0,298.77,303.28,0.0,0.0,0.000,1203447.7,1203447.7,9646,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549351821,171202.00
02/05/2019 02:30,2,0.000,ALERT,213.06,301.47,59.975,1549351804,"201051344001158","174011545737251",0.00,-12.00,0,297.87,302.68,0.0,0.0,0.000,1182624.5,1182624.5,5572,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549351823,171203.00
02/05/2019 02:30,2,0.000,ALERT,212.16,298.47,59.990,1549351804,"201051344000917","174011545737251",0.00,-9.00,0,295.76,299.97,0.0,0.0,0.000,1194407.9,1194407.9,13354,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549351824,171204.00
02/05/2019 02:30,2,0.000,ALERT,212.16,298.47,60.001,1549351804,"201051344000417","174011545737251",0.00,-11.00,0,296.66,300.27,0.0,0.0,0.000,969223.6,969223.6,13478,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549351826,171205.00
02/05/2019 02:30,2,0.000,ALERT,212.38,299.07,59.985,1549351804,"201051344000685","174011545737251",0.00,-11.00,0,296.66,300.57,0.0,0.0,0.000,1198613.0,1198613.0,13454,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549351828,171206.00
02/05/2019 02:30,2,0.000,ALERT,211.93,298.17,59.996,1549351804,"201051344000651","174011545737251",0.00,-12.00,0,296.36,299.97,0.0,0.0,0.000,1192342.4,1192342.4,13441,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549351830,171207.00
02/05/2019 02:30,2,0.000,ALERT,212.38,301.77,59.990,1549351804,"201051344000594","174011545737251",0.00,-11.00,0,298.17,303.28,0.0,0.0,0.000,1207155.0,1207155.0,37260,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549351832,171208.00
02/05/2019 02:30,2,0.000,ALERT,213.06,301.47,59.980,1549351804,"201051344000469","174011545737251",0.00,-11.50,0,297.57,302.98,0.0,0.0,0.000,1191505.4,1191505.4,5526,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549351834,171209.00
02/05/2019 02:30,2,0.000,ALERT,212.16,299.07,59.969,1549351804,"201051344000585","174011545737251",0.00,-11.00,0,296.66,300.57,0.0,0.0,0.000,1206997.5,1206997.5,13497,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549351836,171210.00
02/05/2019 02:30,2,0.000,ALERT,213.51,301.17,59.985,1549351804,"201051344000853","174011545737251",0.00,-11.00,0,298.47,303.28,0.0,0.0,0.000,1207577.5,1207577.5,5459,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549351838,171211.00
02/05/2019 02:30,2,0.000,ALERT,212.16,299.07,60.006,1549351804,"201051344001145","174011545737251",0.00,-11.00,0,297.26,301.17,0.0,0.0,0.000,1206059.3,1206059.3,13418,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549351839,171212.00
02/05/2019 02:30,2,0.000,ALERT,211.93,298.77,59.985,1549351804,"201051344000438","174011545737251",0.00,-11.50,0,297.26,300.87,0.0,0.0,0.000,1199996.9,1199996.9,13454,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549351841,171213.00
02/05/2019 02:30,2,0.000,ALERT,211.70,299.07,60.017,1549351804,"201051344001135","174011545737251",0.00,-11.00,0,297.26,301.17,0.0,0.0,0.000,1188148.1,1188148.1,13424,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549351843,171214.00
02/05/2019 02:30,2,0.000,ALERT,212.83,301.47,59.980,1549351804,"201051344000983","174011545737251",0.00,-10.00,0,298.77,303.28,0.0,0.0,0.000,1207067.2,1207067.2,5464,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549351845,171215.00
02/05/2019 02:30,2,0.000,ALERT,211.93,298.47,59.975,1549351804,"201051344001203","174011545737251",0.00,-11.50,0,296.66,302.07,0.0,0.0,0.000,1197097.8,1197097.8,13455,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549351847,171216.00
02/05/2019 02:30,2,0.000,ALERT,211.93,299.07,59.975,1549351804,"201051344001230","174011545737251",0.00,-11.00,0,297.26,300.87,0.0,0.0,0.000,1191606.5,1191606.5,13392,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549351848,171217.00
02/05/2019 02:30,2,0.000,ALERT,211.70,299.07,59.980,1549351804,"201051344000646","174011545737251",0.00,-11.50,0,296.96,300.27,0.0,0.0,0.000,1186172.2,1186172.2,13424,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549351850,171218.00
02/05/2019 02:30,2,0.000,ALERT,213.06,300.87,59.980,1549351804,"201051344000867","174011545737251",0.00,-10.00,0,297.57,303.28,0.0,0.0,0.000,1188160.6,1188160.6,37306,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549351852,171219.00
02/05/2019 02:30,2,0.000,ALERT,213.51,301.17,59.980,1549351804,"201051344000633","174011545737251",0.00,-11.50,0,296.96,302.68,0.0,0.0,0.000,1187101.9,1187101.9,37367,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549351854,171220.00
02/05/2019 02:30,2,0.000,ALERT,211.70,299.07,59.980,1549351804,"201051344000955","174011545737251",0.00,-11.00,0,296.66,300.27,0.0,0.0,0.000,1205229.9,1205229.9,13456,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549351856,171221.00
02/05/2019 02:30,2,0.000,ALERT,212.83,300.57,59.985,1549351804,"201051344000648","174011545737251",0.00,-12.00,0,297.87,302.98,0.0,0.0,0.000,1195575.6,1195575.6,37201,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549351858,171222.00
02/05/2019 02:30,2,0.000,ALERT,213.29,301.47,59.975,1549351804,"201051344000645","174011545737251",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,1199849.1,1199849.1,37176,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549351859,171223.00
02/05/2019 02:30,2,0.000,ALERT,212.83,301.77,59.985,1549351804,"201051344000569","174011545737251",0.00,-11.00,0,299.07,303.88,0.0,0.0,0.000,1217303.8,1217303.8,5381,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549351861,171224.00
02/05/2019 02:30,2,0.000,ALERT,213.29,301.17,59.948,1549351804,"179051228000119","174011545737251",0.00,-9.00,0,297.26,302.37,0.0,0.0,0.000,3979.5,3979.5,5446,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549351863,171225.00
02/05/2019 02:45,2,0.000,ALERT,212.83,301.77,60.012,1549352704,"201051344000579","174011545737251",0.00,-11.00,0,299.67,303.88,0.0,0.0,0.000,1216459.8,1216459.8,5535,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549352706,171226.00
02/05/2019 02:45,2,0.000,ALERT,211.93,298.77,60.017,1549352704,"201051344001025","174011545737251",0.00,-11.50,0,296.06,301.47,0.0,0.0,0.000,1201126.5,1201126.5,13461,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549352708,171227.00
02/05/2019 02:45,2,0.000,ALERT,211.93,299.07,60.006,1549352704,"201051344001093","174011545737251",0.00,-9.00,0,296.36,300.87,0.0,0.0,0.000,1193525.5,1193525.5,13444,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549352710,171228.00
02/05/2019 02:45,2,0.000,ALERT,212.61,300.87,60.012,1549352704,"201051344000458","174011545737251",0.00,-8.50,0,299.07,303.88,0.0,0.0,0.000,1202815.7,1202815.7,5509,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549352712,171229.00
02/05/2019 02:45,2,0.000,ALERT,211.93,299.97,60.006,1549352704,"201051344000890","174011545737251",0.00,-10.00,0,297.26,301.77,0.0,0.0,0.000,1197599.1,1197599.1,13429,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549352713,171230.00
02/05/2019 02:45,2,0.000,ALERT,212.16,300.27,59.959,1549352704,"201051344000988","174011545737251",0.00,-10.00,0,296.36,302.98,0.0,0.0,0.000,937970.4,937970.4,5596,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549352715,171231.00
02/05/2019 02:45,2,0.000,ALERT,212.61,300.57,60.006,1549352704,"201051344000582","174011545737251",0.00,-11.50,0,297.57,301.77,0.0,0.0,0.000,1177483.7,1177483.7,13395,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549352717,171232.00
02/05/2019 02:45,2,0.000,ALERT,212.61,301.17,60.006,1549352704,"201051344000868","174011545737251",0.00,-10.00,0,299.67,303.88,0.0,0.0,0.000,1189467.5,1189467.5,37280,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549352719,171233.00
02/05/2019 02:45,2,0.000,ALERT,213.06,301.47,60.017,1549352704,"201051344000576","174011545737251",0.00,-10.00,0,299.07,303.58,0.0,0.0,0.000,1203447.7,1203447.7,9648,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549352721,171234.00
02/05/2019 02:45,2,0.000,ALERT,212.83,300.57,60.049,1549352704,"201051344001158","174011545737251",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,1182624.5,1182624.5,5574,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549352722,171235.00
02/05/2019 02:45,2,0.000,ALERT,212.16,299.07,59.990,1549352704,"201051344000917","174011545737251",0.00,-9.00,0,295.46,300.57,0.0,0.0,0.000,1194407.9,1194407.9,13356,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549352724,171236.00
02/05/2019 02:45,2,0.000,ALERT,212.16,298.77,60.012,1549352704,"201051344000417","174011545737251",0.00,-11.00,0,296.06,300.27,0.0,0.0,0.000,969223.6,969223.6,13480,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549352726,171237.00
02/05/2019 02:45,2,0.000,ALERT,212.38,299.07,60.006,1549352704,"201051344000685","174011545737251",0.00,-11.00,0,296.36,300.87,0.0,0.0,0.000,1198613.0,1198613.0,13456,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549352728,171238.00
02/05/2019 02:45,2,0.000,ALERT,211.93,298.17,60.017,1549352704,"201051344000651","174011545737251",0.00,-12.00,0,295.76,300.27,0.0,0.0,0.000,1192342.4,1192342.4,13443,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549352730,171239.00
02/05/2019 02:45,2,0.000,ALERT,212.16,301.17,60.017,1549352704,"201051344000594","174011545737251",0.00,-11.00,0,298.47,303.28,0.0,0.0,0.000,1207155.0,1207155.0,37262,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549352732,171240.00
02/05/2019 02:45,2,0.000,ALERT,212.83,301.17,60.012,1549352704,"201051344000469","174011545737251",0.00,-11.50,0,298.17,303.28,0.0,0.0,0.000,1191505.4,1191505.4,5528,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549352733,171241.00
02/05/2019 02:45,2,0.000,ALERT,212.16,299.37,60.006,1549352704,"201051344000585","174011545737251",0.00,-10.00,0,296.06,300.87,0.0,0.0,0.000,1206997.5,1206997.5,13499,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549352735,171242.00
02/05/2019 02:45,2,0.000,ALERT,213.29,300.87,60.022,1549352704,"201051344000853","174011545737251",0.00,-11.00,0,298.77,302.98,0.0,0.0,0.000,1207577.5,1207577.5,5461,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549352737,171243.00
02/05/2019 02:45,2,0.000,ALERT,212.38,299.37,59.996,1549352704,"201051344001145","174011545737251",0.00,-11.00,0,296.96,301.47,0.0,0.0,0.000,1206059.3,1206059.3,13420,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549352739,171244.00
02/05/2019 02:45,2,0.000,ALERT,212.16,299.07,60.022,1549352704,"201051344000438","174011545737251",0.00,-11.50,0,296.66,301.17,0.0,0.0,0.000,1199996.9,1199996.9,13456,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549352741,171245.00
02/05/2019 02:45,2,0.000,ALERT,211.70,299.07,60.006,1549352704,"201051344001135","174011545737251",0.00,-11.00,0,296.96,301.47,0.0,0.0,0.000,1188148.1,1188148.1,13426,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549352743,171246.00
02/05/2019 02:45,2,0.000,ALERT,212.61,301.17,60.022,1549352704,"201051344000983","174011545737251",0.00,-11.00,0,299.07,303.28,0.0,0.0,0.000,1207067.2,1207067.2,5466,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549352744,171247.00
02/05/2019 02:45,2,0.000,ALERT,211.93,298.77,60.017,1549352704,"201051344001203","174011545737251",0.00,-11.50,0,296.36,302.37,0.0,0.0,0.000,1197097.8,1197097.8,13457,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549352746,171248.00
02/05/2019 02:45,2,0.000,ALERT,211.93,299.67,60.065,1549352704,"201051344001230","174011545737251",0.00,-11.00,0,296.96,301.17,0.0,0.0,0.000,1191606.5,1191606.5,13394,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549352748,171249.00
02/05/2019 02:45,2,0.000,ALERT,211.93,299.37,60.059,1549352704,"201051344000646","174011545737251",0.00,-11.50,0,296.06,300.87,0.0,0.0,0.000,1186172.2,1186172.2,13426,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549352750,171250.00
02/05/2019 02:45,2,0.000,ALERT,213.06,300.27,60.028,1549352704,"201051344000867","174011545737251",0.00,-9.00,0,298.17,303.58,0.0,0.0,0.000,1188160.6,1188160.6,37308,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549352752,171251.00
02/05/2019 02:45,2,0.000,ALERT,213.51,300.87,59.980,1549352704,"201051344000633","174011545737251",0.00,-11.00,0,297.26,302.98,0.0,0.0,0.000,1187101.9,1187101.9,37369,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549352754,171252.00
02/05/2019 02:45,2,0.000,ALERT,211.70,299.07,60.022,1549352704,"201051344000955","174011545737251",0.00,-11.00,0,296.36,300.87,0.0,0.0,0.000,1205229.9,1205229.9,13458,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549352755,171253.00
02/05/2019 02:45,2,0.000,ALERT,212.61,299.97,60.049,1549352704,"201051344000648","174011545737251",0.00,-12.00,0,298.17,302.98,0.0,0.0,0.000,1195575.6,1195575.6,37203,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549352757,171254.00
02/05/2019 02:45,2,0.000,ALERT,213.06,300.87,60.028,1549352704,"201051344000645","174011545737251",0.00,-10.00,0,299.07,302.98,0.0,0.0,0.000,1199849.1,1199849.1,37178,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549352759,171255.00
02/05/2019 02:45,2,0.000,ALERT,212.83,301.47,60.022,1549352704,"201051344000569","174011545737251",0.00,-11.00,0,299.67,303.88,0.0,0.0,0.000,1217303.8,1217303.8,5383,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549352761,171256.00
02/05/2019 02:45,2,0.000,ALERT,213.06,300.27,60.022,1549352704,"179051228000119","174011545737251",0.00,-8.50,0,297.87,302.68,0.0,0.0,0.000,3979.5,3979.5,5448,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549352763,171257.00
02/05/2019 03:00,2,0.000,ALERT,212.83,301.47,60.006,1549353604,"201051344000579","174011545737251",0.00,-11.00,0,299.97,303.88,0.0,0.0,0.000,1216459.8,1216459.8,5537,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549353606,171258.00
02/05/2019 03:00,2,0.000,ALERT,211.70,298.17,60.001,1549353604,"201051344001025","174011545737251",0.00,-11.50,0,296.36,301.47,0.0,0.0,0.000,1201126.5,1201126.5,13463,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549353608,171259.00
02/05/2019 03:00,2,0.000,ALERT,211.70,298.77,60.006,1549353604,"201051344001093","174011545737251",0.00,-9.00,0,297.26,300.87,0.0,0.0,0.000,1193525.5,1193525.5,13446,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549353610,171260.00
02/05/2019 03:00,2,0.000,ALERT,212.61,300.87,60.001,1549353604,"201051344000458","174011545737251",0.00,-8.50,0,299.07,303.58,0.0,0.0,0.000,1202815.7,1202815.7,5511,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549353612,171261.00
02/05/2019 03:00,2,0.000,ALERT,211.70,299.07,60.033,1549353604,"201051344000890","174011545737251",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,1197599.1,1197599.1,13431,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549353614,171262.00
02/05/2019 03:00,2,0.000,ALERT,212.61,300.57,60.006,1549353604,"201051344000988","174011545737251",0.00,-10.00,0,296.36,302.37,0.0,0.0,0.000,937970.4,937970.4,5598,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549353616,171263.00
02/05/2019 03:00,2,0.000,ALERT,212.38,299.97,59.990,1549353604,"201051344000582","174011545737251",0.00,-11.50,0,298.47,301.77,0.0,0.0,0.000,1177483.7,1177483.7,13397,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549353619,171264.00
02/05/2019 03:00,2,0.000,ALERT,212.83,301.17,59.975,1549353604,"201051344000868","174011545737251",0.00,-11.00,0,299.37,303.58,0.0,0.0,0.000,1189467.5,1189467.5,37282,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549353621,171265.00
02/05/2019 03:00,2,0.000,ALERT,213.29,301.17,60.006,1549353604,"201051344000576","174011545737251",0.00,-11.00,0,299.07,303.28,0.0,0.0,0.000,1203447.7,1203447.7,9650,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549353622,171266.00
02/05/2019 03:00,2,0.000,ALERT,212.83,300.87,59.990,1549353604,"201051344001158","174011545737251",0.00,-11.50,0,298.47,302.68,0.0,0.0,0.000,1182624.5,1182624.5,5576,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549353624,171267.00
02/05/2019 03:00,2,0.000,ALERT,212.16,298.47,60.001,1549353604,"201051344000917","174011545737251",0.00,-9.00,0,296.06,300.57,0.0,0.0,0.000,1194407.9,1194407.9,13358,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549353626,171268.00
02/05/2019 03:00,2,0.000,ALERT,211.93,298.17,59.969,1549353604,"201051344000417","174011545737251",0.00,-11.00,0,296.66,300.57,0.0,0.0,0.000,969223.6,969223.6,13482,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549353628,171269.00
02/05/2019 03:00,2,0.000,ALERT,212.16,298.77,60.006,1549353604,"201051344000685","174011545737251",0.00,-11.00,0,296.96,300.87,0.0,0.0,0.000,1198613.0,1198613.0,13458,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549353630,171270.00
02/05/2019 03:00,2,0.000,ALERT,211.93,297.87,59.985,1549353604,"201051344000651","174011545737251",0.00,-12.00,0,296.66,300.27,0.0,0.0,0.000,1192342.4,1192342.4,13445,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549353631,171271.00
02/05/2019 03:00,2,0.000,ALERT,212.16,301.17,59.996,1549353604,"201051344000594","174011545737251",0.00,-11.50,0,298.47,302.98,0.0,0.0,0.000,1207155.0,1207155.0,37264,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549353633,171272.00
02/05/2019 03:00,2,0.000,ALERT,212.83,300.87,59.996,1549353604,"201051344000469","174011545737251",0.00,-11.50,0,298.17,302.68,0.0,0.0,0.000,1191505.4,1191505.4,5530,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549353635,171273.00
02/05/2019 03:00,2,0.000,ALERT,211.93,298.77,59.996,1549353604,"201051344000585","174011545737251",0.00,-10.00,0,296.96,300.87,0.0,0.0,0.000,1206997.5,1206997.5,13501,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549353637,171274.00
02/05/2019 03:00,2,0.000,ALERT,213.29,300.57,60.001,1549353604,"201051344000853","174011545737251",0.00,-11.50,0,299.07,302.98,0.0,0.0,0.000,1207577.5,1207577.5,5463,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549353639,171275.00
02/05/2019 03:00,2,0.000,ALERT,212.16,298.77,60.001,1549353604,"201051344001145","174011545737251",0.00,-11.00,0,297.57,301.77,0.0,0.0,0.000,1206059.3,1206059.3,13422,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549353641,171276.00
02/05/2019 03:00,2,0.000,ALERT,211.93,298.77,59.996,1549353604,"201051344000438","174011545737251",0.00,-11.50,0,297.26,301.47,0.0,0.0,0.000,1199996.9,1199996.9,13458,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549353642,171277.00
02/05/2019 03:00,2,0.000,ALERT,211.48,298.77,60.001,1549353604,"201051344001135","174011545737251",0.00,-11.00,0,297.87,301.47,0.0,0.0,0.000,1188148.1,1188148.1,13428,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549353644,171278.00
02/05/2019 03:00,2,0.000,ALERT,212.61,300.87,59.990,1549353604,"201051344000983","174011545737251",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,1207067.2,1207067.2,5468,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549353646,171279.00
02/05/2019 03:00,2,0.000,ALERT,211.93,298.47,60.033,1549353604,"201051344001203","174011545737251",0.00,-11.50,0,296.96,302.37,0.0,0.0,0.000,1197097.8,1197097.8,13459,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549353648,171280.00
02/05/2019 03:00,2,0.000,ALERT,211.93,299.37,60.001,1549353604,"201051344001230","174011545737251",0.00,-11.00,0,297.57,301.17,0.0,0.0,0.000,1191606.5,1191606.5,13396,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549353650,171281.00
02/05/2019 03:00,2,0.000,ALERT,211.70,298.77,59.996,1549353604,"201051344000646","174011545737251",0.00,-11.50,0,296.96,300.87,0.0,0.0,0.000,1186172.2,1186172.2,13428,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549353652,171282.00
02/05/2019 03:00,2,0.000,ALERT,213.06,299.97,60.001,1549353604,"201051344000867","174011545737251",0.00,-10.00,0,298.17,302.98,0.0,0.0,0.000,1188160.6,1188160.6,37310,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549353653,171283.00
02/05/2019 03:00,2,0.000,ALERT,213.51,300.57,60.033,1549353604,"201051344000633","174011545737251",0.00,-11.00,0,297.57,302.68,0.0,0.0,0.000,1187101.9,1187101.9,37371,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549353655,171284.00
02/05/2019 03:00,2,0.000,ALERT,211.25,298.47,59.990,1549353604,"201051344000955","174011545737251",0.00,-11.00,0,296.96,300.87,0.0,0.0,0.000,1205229.9,1205229.9,13460,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549353657,171285.00
02/05/2019 03:00,2,0.000,ALERT,212.61,299.97,60.028,1549353604,"201051344000648","174011545737251",0.00,-12.00,0,298.17,302.68,0.0,0.0,0.000,1195575.6,1195575.6,37205,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549353659,171286.00
02/05/2019 03:00,2,0.000,ALERT,213.06,300.87,59.990,1549353604,"201051344000645","174011545737251",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,1199849.1,1199849.1,37180,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549353661,171287.00
02/05/2019 03:00,2,0.000,ALERT,212.61,301.47,59.996,1549353604,"201051344000569","174011545737251",0.00,-11.00,0,299.67,303.88,0.0,0.0,0.000,1217303.8,1217303.8,5385,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549353663,171288.00
02/05/2019 03:00,2,0.000,ALERT,213.06,300.27,59.943,1549353604,"179051228000119","174011545737251",0.00,-8.50,0,297.57,302.37,0.0,0.0,0.000,3979.5,3979.5,5450,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549353664,171289.00
02/05/2019 03:15,2,0.000,ALERT,212.83,301.47,60.001,1549354504,"201051344000579","174011545737251",0.00,-10.00,0,299.67,303.88,0.0,0.0,0.000,1216459.8,1216459.8,5539,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549354507,171290.00
02/05/2019 03:15,2,0.000,ALERT,211.93,298.47,59.996,1549354504,"201051344001025","174011545737251",0.00,-11.50,0,296.36,301.17,0.0,0.0,0.000,1201126.5,1201126.5,13465,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549354508,171291.00
02/05/2019 03:15,2,0.000,ALERT,211.93,299.07,60.043,1549354504,"201051344001093","174011545737251",0.00,-8.50,0,296.96,300.57,0.0,0.0,0.000,1193525.5,1193525.5,13448,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549354510,171292.00
02/05/2019 03:15,2,0.000,ALERT,212.61,300.87,60.012,1549354504,"201051344000458","174011545737251",0.00,-8.50,0,299.07,303.88,0.0,0.0,0.000,1202815.7,1202815.7,5513,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549354512,171293.00
02/05/2019 03:15,2,0.000,ALERT,211.93,299.67,59.990,1549354504,"201051344000890","174011545737251",0.00,-10.00,0,297.26,301.77,0.0,0.0,0.000,1197599.1,1197599.1,13433,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549354514,171294.00
02/05/2019 03:15,2,0.000,ALERT,212.38,300.57,60.012,1549354504,"201051344000988","174011545737251",0.00,-10.00,0,296.36,302.37,0.0,0.0,0.000,937970.4,937970.4,5600,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549354516,171295.00
02/05/2019 03:15,2,0.000,ALERT,212.61,299.97,59.969,1549354504,"201051344000582","174011545737251",0.00,-11.50,0,297.87,301.47,0.0,0.0,0.000,1177483.7,1177483.7,13399,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549354518,171296.00
02/05/2019 03:15,2,0.000,ALERT,212.61,301.47,59.959,1549354504,"201051344000868","174011545737251",0.00,-11.50,0,299.37,303.58,0.0,0.0,0.000,1189467.5,1189467.5,37284,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549354519,171297.00
02/05/2019 03:15,2,0.000,ALERT,213.29,301.47,60.001,1549354504,"201051344000576","174011545737251",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,1203447.7,1203447.7,9652,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549354521,171298.00
02/05/2019 03:15,2,0.000,ALERT,212.83,300.87,59.975,1549354504,"201051344001158","174011545737251",0.00,-11.50,0,298.47,302.68,0.0,0.0,0.000,1182624.5,1182624.5,5578,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549354523,171299.00
02/05/2019 03:15,2,0.000,ALERT,212.16,298.77,59.996,1549354504,"201051344000917","174011545737251",0.00,-8.50,0,295.76,300.27,0.0,0.0,0.000,1194407.9,1194407.9,13360,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549354525,171300.00
02/05/2019 03:15,2,0.000,ALERT,212.38,298.77,60.001,1549354504,"201051344000417","174011545737251",0.00,-11.00,0,296.36,300.27,0.0,0.0,0.000,969223.6,969223.6,13484,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549354527,171301.00
02/05/2019 03:15,2,0.000,ALERT,212.38,299.07,59.996,1549354504,"201051344000685","174011545737251",0.00,-11.00,0,296.66,300.57,0.0,0.0,0.000,1198613.0,1198613.0,13460,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549354529,171302.00
02/05/2019 03:15,2,0.000,ALERT,212.16,298.47,59.990,1549354504,"201051344000651","174011545737251",0.00,-12.00,0,296.06,299.97,0.0,0.0,0.000,1192342.4,1192342.4,13447,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549354531,171303.00
02/05/2019 03:15,2,0.000,ALERT,212.38,301.17,59.996,1549354504,"201051344000594","174011545737251",0.00,-11.00,0,298.47,302.98,0.0,0.0,0.000,1207155.0,1207155.0,37266,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549354532,171304.00
02/05/2019 03:15,2,0.000,ALERT,212.83,300.87,60.049,1549354504,"201051344000469","174011545737251",0.00,-11.50,0,297.87,302.68,0.0,0.0,0.000,1191505.4,1191505.4,5532,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549354534,171305.00
