ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/05/2019 03:15,2,0.000,ALERT,212.16,299.07,60.017,1549354504,"201051344000585","174011545737251",0.00,-10.00,0,296.36,300.57,0.0,0.0,0.000,1206997.5,1206997.5,13503,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549354536,171306.00
02/05/2019 03:15,2,0.000,ALERT,213.29,300.57,59.996,1549354504,"201051344000853","174011545737251",0.00,-11.00,0,298.77,302.98,0.0,0.0,0.000,1207577.5,1207577.5,5465,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549354538,171307.00
02/05/2019 03:15,2,0.000,ALERT,212.38,299.37,59.996,1549354504,"201051344001145","174011545737251",0.00,-11.00,0,296.96,301.47,0.0,0.0,0.000,1206059.3,1206059.3,13424,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549354540,171308.00
02/05/2019 03:15,2,0.000,ALERT,212.16,299.07,60.001,1549354504,"201051344000438","174011545737251",0.00,-11.50,0,297.26,300.87,0.0,0.0,0.000,1199996.9,1199996.9,13460,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549354542,171309.00
02/05/2019 03:15,2,0.000,ALERT,211.70,299.07,59.990,1549354504,"201051344001135","174011545737251",0.00,-11.00,0,296.96,301.17,0.0,0.0,0.000,1188148.1,1188148.1,13430,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549354543,171310.00
02/05/2019 03:15,2,0.000,ALERT,212.61,300.87,59.990,1549354504,"201051344000983","174011545737251",0.00,-11.00,0,299.37,303.28,0.0,0.0,0.000,1207067.2,1207067.2,5470,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549354545,171311.00
02/05/2019 03:15,2,0.000,ALERT,211.93,298.47,59.996,1549354504,"201051344001203","174011545737251",0.00,-11.50,0,296.66,302.07,0.0,0.0,0.000,1197097.8,1197097.8,13461,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549354547,171312.00
02/05/2019 03:15,2,0.000,ALERT,211.93,299.37,59.959,1549354504,"201051344001230","174011545737251",0.00,-11.00,0,297.26,300.87,0.0,0.0,0.000,1191606.5,1191606.5,13398,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549354549,171313.00
02/05/2019 03:15,2,0.000,ALERT,211.93,299.07,60.028,1549354504,"201051344000646","174011545737251",0.00,-11.50,0,296.36,300.57,0.0,0.0,0.000,1186172.2,1186172.2,13430,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549354551,171314.00
02/05/2019 03:15,2,0.000,ALERT,212.83,299.97,59.996,1549354504,"201051344000867","174011545737251",0.00,-9.00,0,298.17,302.98,0.0,0.0,0.000,1188160.6,1188160.6,37312,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549354553,171315.00
02/05/2019 03:15,2,0.000,ALERT,213.29,300.57,60.001,1549354504,"201051344000633","174011545737251",0.00,-11.00,0,297.26,302.68,0.0,0.0,0.000,1187101.9,1187101.9,37373,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549354554,171316.00
02/05/2019 03:15,2,0.000,ALERT,211.70,299.07,60.001,1549354504,"201051344000955","174011545737251",0.00,-11.00,0,296.36,300.57,0.0,0.0,0.000,1205229.9,1205229.9,13462,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549354556,171317.00
02/05/2019 03:15,2,0.000,ALERT,212.61,299.97,59.990,1549354504,"201051344000648","174011545737251",0.00,-12.00,0,297.87,302.68,0.0,0.0,0.000,1195575.6,1195575.6,37207,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549354558,171318.00
02/05/2019 03:15,2,0.000,ALERT,213.06,300.87,59.953,1549354504,"201051344000645","174011545737251",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,1199849.1,1199849.1,37182,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549354560,171319.00
02/05/2019 03:15,2,0.000,ALERT,212.61,301.47,59.990,1549354504,"201051344000569","174011545737251",0.00,-11.00,0,299.67,303.88,0.0,0.0,0.000,1217303.8,1217303.8,5387,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549354562,171320.00
02/05/2019 03:15,2,0.000,ALERT,213.29,300.57,59.990,1549354504,"179051228000119","174011545737251",0.00,-8.50,0,297.26,302.37,0.0,0.0,0.000,3979.5,3979.5,5452,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549354563,171321.00
02/05/2019 03:30,2,0.000,ALERT,212.83,301.77,59.996,1549355404,"201051344000579","174011545737251",0.00,-11.00,0,299.67,303.88,0.0,0.0,0.000,1216459.8,1216459.8,5541,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549355406,171322.00
02/05/2019 03:30,2,0.000,ALERT,211.93,298.47,59.953,1549355404,"201051344001025","174011545737251",0.00,-11.50,0,296.66,301.17,0.0,0.0,0.000,1201126.5,1201126.5,13467,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549355408,171323.00
02/05/2019 03:30,2,0.000,ALERT,212.16,299.07,60.012,1549355404,"201051344001093","174011545737251",0.00,-9.00,0,296.96,300.87,0.0,0.0,0.000,1193525.5,1193525.5,13450,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549355410,171324.00
02/05/2019 03:30,2,0.000,ALERT,212.83,301.47,60.006,1549355404,"201051344000458","174011545737251",0.00,-8.50,0,299.07,303.88,0.0,0.0,0.000,1202815.7,1202815.7,5515,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549355411,171325.00
02/05/2019 03:30,2,0.000,ALERT,212.16,299.67,60.012,1549355404,"201051344000890","174011545737251",0.00,-10.00,0,297.26,301.77,0.0,0.0,0.000,1197599.1,1197599.1,13435,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549355413,171326.00
02/05/2019 03:30,2,0.000,ALERT,212.61,300.57,60.017,1549355404,"201051344000988","174011545737251",0.00,-10.00,0,296.36,302.68,0.0,0.0,0.000,937970.4,937970.4,5602,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549355415,171327.00
02/05/2019 03:30,2,0.000,ALERT,212.38,299.97,60.001,1549355404,"201051344000582","174011545737251",0.00,-11.50,0,298.17,301.47,0.0,0.0,0.000,1177483.7,1177483.7,13401,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549355417,171328.00
02/05/2019 03:30,2,0.000,ALERT,212.61,301.47,60.006,1549355404,"201051344000868","174011545737251",0.00,-11.00,0,299.67,303.58,0.0,0.0,0.000,1189467.5,1189467.5,37286,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549355419,171329.00
02/05/2019 03:30,2,0.000,ALERT,213.29,301.47,60.006,1549355404,"201051344000576","174011545737251",0.00,-10.00,0,299.37,303.28,0.0,0.0,0.000,1203447.7,1203447.7,9654,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549355421,171330.00
02/05/2019 03:30,2,0.000,ALERT,212.83,300.87,60.001,1549355404,"201051344001158","174011545737251",0.00,-11.00,0,298.77,302.68,0.0,0.0,0.000,1182624.5,1182624.5,5580,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549355422,171331.00
02/05/2019 03:30,2,0.000,ALERT,212.16,298.17,60.006,1549355404,"201051344000917","174011545737251",0.00,-8.50,0,296.06,300.27,0.0,0.0,0.000,1194407.9,1194407.9,13362,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549355424,171332.00
02/05/2019 03:30,2,0.000,ALERT,212.16,298.47,60.001,1549355404,"201051344000417","174011545737251",0.00,-11.00,0,296.96,300.27,0.0,0.0,0.000,969223.6,969223.6,13486,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549355426,171333.00
02/05/2019 03:30,2,0.000,ALERT,212.38,298.77,60.012,1549355404,"201051344000685","174011545737251",0.00,-11.00,0,296.66,300.57,0.0,0.0,0.000,1198613.0,1198613.0,13462,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549355428,171334.00
02/05/2019 03:30,2,0.000,ALERT,211.93,297.87,60.006,1549355404,"201051344000651","174011545737251",0.00,-12.00,0,296.66,299.97,0.0,0.0,0.000,1192342.4,1192342.4,13449,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549355430,171335.00
02/05/2019 03:30,2,0.000,ALERT,212.16,300.87,59.996,1549355404,"201051344000594","174011545737251",0.00,-11.00,0,298.47,302.98,0.0,0.0,0.000,1207155.0,1207155.0,37268,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549355431,171336.00
02/05/2019 03:30,2,0.000,ALERT,212.83,300.57,60.001,1549355404,"201051344000469","174011545737251",0.00,-11.50,0,298.17,302.68,0.0,0.0,0.000,1191505.4,1191505.4,5534,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549355433,171337.00
02/05/2019 03:30,2,0.000,ALERT,212.16,299.07,59.985,1549355404,"201051344000585","174011545737251",0.00,-10.00,0,296.66,300.57,0.0,0.0,0.000,1206997.5,1206997.5,13505,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549355435,171338.00
02/05/2019 03:30,2,0.000,ALERT,213.29,300.87,60.006,1549355404,"201051344000853","174011545737251",0.00,-11.00,0,298.77,303.28,0.0,0.0,0.000,1207577.5,1207577.5,5467,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549355437,171339.00
02/05/2019 03:30,2,0.000,ALERT,212.16,299.07,59.969,1549355404,"201051344001145","174011545737251",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,1206059.3,1206059.3,13426,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549355439,171340.00
02/05/2019 03:30,2,0.000,ALERT,212.16,298.77,59.953,1549355404,"201051344000438","174011545737251",0.00,-11.50,0,297.26,300.87,0.0,0.0,0.000,1199996.9,1199996.9,13462,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549355441,171341.00
02/05/2019 03:30,2,0.000,ALERT,211.70,299.07,60.028,1549355404,"201051344001135","174011545737251",0.00,-11.00,0,297.26,301.17,0.0,0.0,0.000,1188148.1,1188148.1,13432,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549355443,171342.00
02/05/2019 03:30,2,0.000,ALERT,212.83,301.17,60.038,1549355404,"201051344000983","174011545737251",0.00,-11.00,0,299.07,303.28,0.0,0.0,0.000,1207067.2,1207067.2,5472,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549355445,171343.00
02/05/2019 03:30,2,0.000,ALERT,211.93,298.47,59.959,1549355404,"201051344001203","174011545737251",0.00,-11.50,0,296.66,302.07,0.0,0.0,0.000,1197097.8,1197097.8,13463,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549355446,171344.00
02/05/2019 03:30,2,0.000,ALERT,211.93,299.07,60.006,1549355404,"201051344001230","174011545737251",0.00,-11.00,0,297.26,300.87,0.0,0.0,0.000,1191606.5,1191606.5,13400,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549355448,171345.00
02/05/2019 03:30,2,0.000,ALERT,211.70,298.77,60.001,1549355404,"201051344000646","174011545737251",0.00,-11.50,0,296.66,300.57,0.0,0.0,0.000,1186172.2,1186172.2,13432,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549355450,171346.00
02/05/2019 03:30,2,0.000,ALERT,213.06,300.27,60.028,1549355404,"201051344000867","174011545737251",0.00,-9.00,0,298.17,302.98,0.0,0.0,0.000,1188160.6,1188160.6,37314,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549355452,171347.00
02/05/2019 03:30,2,0.000,ALERT,213.51,300.87,60.006,1549355404,"201051344000633","174011545737251",0.00,-11.00,0,297.26,302.68,0.0,0.0,0.000,1187101.9,1187101.9,37375,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549355454,171348.00
02/05/2019 03:30,2,0.000,ALERT,211.70,299.07,60.028,1549355404,"201051344000955","174011545737251",0.00,-11.00,0,296.96,300.57,0.0,0.0,0.000,1205229.9,1205229.9,13464,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549355456,171349.00
02/05/2019 03:30,2,0.000,ALERT,212.83,300.27,60.006,1549355404,"201051344000648","174011545737251",0.00,-12.00,0,297.87,302.98,0.0,0.0,0.000,1195575.6,1195575.6,37209,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549355457,171350.00
02/05/2019 03:30,2,0.000,ALERT,213.29,300.87,60.006,1549355404,"201051344000645","174011545737251",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,1199849.1,1199849.1,37184,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549355459,171351.00
02/05/2019 03:30,2,0.000,ALERT,212.83,301.47,60.012,1549355404,"201051344000569","174011545737251",0.00,-11.00,0,299.97,303.88,0.0,0.0,0.000,1217303.8,1217303.8,5389,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549355461,171352.00
02/05/2019 03:30,2,0.000,ALERT,213.29,300.57,60.006,1549355404,"179051228000119","174011545737251",0.00,-8.50,0,297.57,302.37,0.0,0.0,0.000,3979.5,3979.5,5454,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549355463,171353.00
02/05/2019 03:45,2,0.000,ALERT,213.06,302.37,60.043,1549356304,"201051344000579","174011545737251",0.00,-11.00,0,299.67,303.88,0.0,0.0,0.000,1216459.8,1216459.8,5543,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549356306,171354.00
02/05/2019 03:45,2,0.000,ALERT,211.93,298.47,60.054,1549356304,"201051344001025","174011545737251",0.00,-11.50,0,296.06,301.47,0.0,0.0,0.000,1201126.5,1201126.5,13469,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549356308,171355.00
02/05/2019 03:45,2,0.000,ALERT,211.93,299.07,60.038,1549356304,"201051344001093","174011545737251",0.00,-9.00,0,296.36,300.57,0.0,0.0,0.000,1193525.5,1193525.5,13452,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549356310,171356.00
02/05/2019 03:45,2,0.000,ALERT,212.83,301.47,60.049,1549356304,"201051344000458","174011545737251",0.00,-8.50,0,299.07,303.88,0.0,0.0,0.000,1202815.7,1202815.7,5517,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549356312,171357.00
02/05/2019 03:45,2,0.000,ALERT,211.93,299.67,60.038,1549356304,"201051344000890","174011545737251",0.00,-10.00,0,296.96,302.07,0.0,0.0,0.000,1197599.1,1197599.1,13437,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549356314,171358.00
02/05/2019 03:45,2,0.000,ALERT,212.61,301.47,60.049,1549356304,"201051344000988","174011545737251",0.00,-10.00,0,296.36,302.68,0.0,0.0,0.000,937970.4,937970.4,5604,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549356316,171359.00
02/05/2019 03:45,2,0.000,ALERT,212.61,300.27,60.017,1549356304,"201051344000582","174011545737251",0.00,-11.50,0,297.57,301.47,0.0,0.0,0.000,1177483.7,1177483.7,13403,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549356318,171360.00
02/05/2019 03:45,2,0.000,ALERT,213.06,302.37,60.049,1549356304,"201051344000868","174011545737251",0.00,-11.00,0,299.37,303.58,0.0,0.0,0.000,1189467.5,1189467.5,37288,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549356319,171361.00
02/05/2019 03:45,2,0.000,ALERT,213.51,302.37,60.054,1549356304,"201051344000576","174011545737251",0.00,-11.00,0,299.07,303.28,0.0,0.0,0.000,1203447.7,1203447.7,9656,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549356321,171362.00
02/05/2019 03:45,2,0.000,ALERT,213.06,301.77,60.043,1549356304,"201051344001158","174011545737251",0.00,-11.50,0,298.47,302.68,0.0,0.0,0.000,1182624.5,1182624.5,5582,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549356323,171363.00
02/05/2019 03:45,2,0.000,ALERT,212.38,298.47,60.075,1549356304,"201051344000917","174011545737251",0.00,-8.50,0,295.76,299.97,0.0,0.0,0.000,1194407.9,1194407.9,13364,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549356325,171364.00
02/05/2019 03:45,2,0.000,ALERT,212.38,298.77,60.054,1549356304,"201051344000417","174011545737251",0.00,-11.00,0,296.06,299.97,0.0,0.0,0.000,969223.6,969223.6,13488,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549356327,171365.00
02/05/2019 03:45,2,0.000,ALERT,212.38,299.07,60.065,1549356304,"201051344000685","174011545737251",0.00,-11.00,0,296.36,300.57,0.0,0.0,0.000,1198613.0,1198613.0,13464,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549356329,171366.00
02/05/2019 03:45,2,0.000,ALERT,212.16,298.47,60.054,1549356304,"201051344000651","174011545737251",0.00,-12.00,0,296.06,299.67,0.0,0.0,0.000,1192342.4,1192342.4,13451,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549356331,171367.00
02/05/2019 03:45,2,0.000,ALERT,212.61,301.77,60.049,1549356304,"201051344000594","174011545737251",0.00,-11.00,0,298.47,303.28,0.0,0.0,0.000,1207155.0,1207155.0,37270,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549356332,171368.00
02/05/2019 03:45,2,0.000,ALERT,213.06,301.77,60.038,1549356304,"201051344000469","174011545737251",0.00,-11.50,0,298.17,302.98,0.0,0.0,0.000,1191505.4,1191505.4,5536,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549356334,171369.00
02/05/2019 03:45,2,0.000,ALERT,212.16,299.37,60.049,1549356304,"201051344000585","174011545737251",0.00,-11.00,0,296.36,300.57,0.0,0.0,0.000,1206997.5,1206997.5,13507,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549356336,171370.00
02/05/2019 03:45,2,0.000,ALERT,213.51,301.47,60.038,1549356304,"201051344000853","174011545737251",0.00,-11.00,0,298.77,303.28,0.0,0.0,0.000,1207577.5,1207577.5,5469,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549356338,171371.00
02/05/2019 03:45,2,0.000,ALERT,212.38,299.67,60.043,1549356304,"201051344001145","174011545737251",0.00,-11.00,0,296.96,301.17,0.0,0.0,0.000,1206059.3,1206059.3,13428,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549356340,171372.00
02/05/2019 03:45,2,0.000,ALERT,212.38,299.37,60.049,1549356304,"201051344000438","174011545737251",0.00,-11.50,0,296.66,300.87,0.0,0.0,0.000,1199996.9,1199996.9,13464,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549356342,171373.00
02/05/2019 03:45,2,0.000,ALERT,211.70,299.07,60.059,1549356304,"201051344001135","174011545737251",0.00,-11.00,0,296.66,300.87,0.0,0.0,0.000,1188148.1,1188148.1,13434,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549356343,171374.00
02/05/2019 03:45,2,0.000,ALERT,212.83,301.47,60.033,1549356304,"201051344000983","174011545737251",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,1207067.2,1207067.2,5474,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549356345,171375.00
02/05/2019 03:45,2,0.000,ALERT,211.93,298.47,60.022,1549356304,"201051344001203","174011545737251",0.00,-11.50,0,296.06,301.77,0.0,0.0,0.000,1197097.8,1197097.8,13465,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549356347,171376.00
02/05/2019 03:45,2,0.000,ALERT,211.93,299.37,60.033,1549356304,"201051344001230","174011545737251",0.00,-11.00,0,296.96,300.57,0.0,0.0,0.000,1191606.5,1191606.5,13402,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549356349,171377.00
02/05/2019 03:45,2,0.000,ALERT,211.70,299.07,60.049,1549356304,"201051344000646","174011545737251",0.00,-11.50,0,296.36,300.57,0.0,0.0,0.000,1186172.2,1186172.2,13434,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549356351,171378.00
02/05/2019 03:45,2,0.000,ALERT,213.29,300.87,60.033,1549356304,"201051344000867","174011545737251",0.00,-9.00,0,297.87,302.98,0.0,0.0,0.000,1188160.6,1188160.6,37316,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549356352,171379.00
02/05/2019 03:45,2,0.000,ALERT,213.74,301.47,60.038,1549356304,"201051344000633","174011545737251",0.00,-11.00,0,297.57,302.68,0.0,0.0,0.000,1187101.9,1187101.9,37377,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549356354,171380.00
02/05/2019 03:45,2,0.000,ALERT,211.48,299.07,60.033,1549356304,"201051344000955","174011545737251",0.00,-11.00,0,296.66,300.27,0.0,0.0,0.000,1205229.9,1205229.9,13466,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549356356,171381.00
02/05/2019 03:45,2,0.000,ALERT,213.06,300.57,60.028,1549356304,"201051344000648","174011545737251",0.00,-12.00,0,297.87,302.98,0.0,0.0,0.000,1195575.6,1195575.6,37211,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549356358,171382.00
02/05/2019 03:45,2,0.000,ALERT,213.29,301.47,60.028,1549356304,"201051344000645","174011545737251",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,1199849.1,1199849.1,37186,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549356360,171383.00
02/05/2019 03:45,2,0.000,ALERT,213.06,302.07,60.070,1549356304,"201051344000569","174011545737251",0.00,-11.00,0,299.37,303.88,0.0,0.0,0.000,1217303.8,1217303.8,5391,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549356362,171384.00
02/05/2019 03:45,2,0.000,ALERT,213.29,301.17,60.012,1549356304,"179051228000119","174011545737251",0.00,-8.50,0,297.57,302.37,0.0,0.0,0.000,3979.5,3979.5,5456,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549356364,171385.00
02/05/2019 04:00,2,0.000,ALERT,212.83,301.77,59.980,1549357204,"201051344000579","174011545737251",0.00,-10.00,0,299.07,303.88,0.0,0.0,0.000,1216459.8,1216459.8,5545,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549357206,171386.00
02/05/2019 04:00,2,0.000,ALERT,211.70,297.87,60.070,1549357204,"201051344001025","174011545737251",0.00,-11.50,0,295.46,301.47,0.0,0.0,0.000,1201126.5,1201126.5,13471,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549357208,171387.00
02/05/2019 04:00,2,0.000,ALERT,211.93,298.77,60.022,1549357204,"201051344001093","174011545737251",0.00,-8.50,0,295.76,300.57,0.0,0.0,0.000,1193525.5,1193525.5,13454,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549357210,171388.00
02/05/2019 04:00,2,0.000,ALERT,212.61,301.17,59.996,1549357204,"201051344000458","174011545737251",0.00,-8.00,0,298.47,303.88,0.0,0.0,0.000,1202815.7,1202815.7,5519,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549357212,171389.00
02/05/2019 04:00,2,0.000,ALERT,211.70,299.07,59.990,1549357204,"201051344000890","174011545737251",0.00,-10.00,0,296.66,301.77,0.0,0.0,0.000,1197599.1,1197599.1,13439,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549357213,171390.00
02/05/2019 04:00,2,0.000,ALERT,212.61,301.17,60.033,1549357204,"201051344000988","174011545737251",0.00,-10.00,0,296.06,302.98,0.0,0.0,0.000,937970.4,937970.4,5606,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549357215,171391.00
02/05/2019 04:00,2,0.000,ALERT,212.38,299.67,60.075,1549357204,"201051344000582","174011545737251",0.00,-11.50,0,296.96,301.47,0.0,0.0,0.000,1177483.7,1177483.7,13405,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549357217,171392.00
02/05/2019 04:00,2,0.000,ALERT,212.83,301.77,60.059,1549357204,"201051344000868","174011545737251",0.00,-9.00,0,299.07,303.88,0.0,0.0,0.000,1189467.5,1189467.5,37290,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549357219,171393.00
02/05/2019 04:00,2,0.000,ALERT,213.29,301.77,60.022,1549357204,"201051344000576","174011545737251",0.00,-9.00,0,298.77,303.58,0.0,0.0,0.000,1203447.7,1203447.7,9658,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549357221,171394.00
02/05/2019 04:00,2,0.000,ALERT,213.06,301.47,60.028,1549357204,"201051344001158","174011545737251",0.00,-11.50,0,298.17,302.98,0.0,0.0,0.000,1182624.5,1182624.5,5584,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549357223,171395.00
02/05/2019 04:00,2,0.000,ALERT,212.16,298.17,60.022,1549357204,"201051344000917","174011545737251",0.00,-8.50,0,294.86,299.97,0.0,0.0,0.000,1194407.9,1194407.9,13366,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549357224,171396.00
02/05/2019 04:00,2,0.000,ALERT,212.16,298.17,60.028,1549357204,"201051344000417","174011545737251",0.00,-11.00,0,295.76,300.27,0.0,0.0,0.000,969223.6,969223.6,13490,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549357226,171397.00
02/05/2019 04:00,2,0.000,ALERT,212.16,298.47,60.033,1549357204,"201051344000685","174011545737251",0.00,-11.00,0,295.76,300.87,0.0,0.0,0.000,1198613.0,1198613.0,13466,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549357228,171398.00
02/05/2019 04:00,2,0.000,ALERT,211.93,297.87,60.022,1549357204,"201051344000651","174011545737251",0.00,-12.00,0,295.46,300.27,0.0,0.0,0.000,1192342.4,1192342.4,13453,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549357230,171399.00
02/05/2019 04:00,2,0.000,ALERT,212.38,301.77,60.028,1549357204,"201051344000594","174011545737251",0.00,-11.00,0,298.17,303.28,0.0,0.0,0.000,1207155.0,1207155.0,37272,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549357232,171400.00
02/05/2019 04:00,2,0.000,ALERT,213.06,301.47,60.017,1549357204,"201051344000469","174011545737251",0.00,-11.50,0,297.57,302.98,0.0,0.0,0.000,1191505.4,1191505.4,5538,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549357234,171401.00
02/05/2019 04:00,2,0.000,ALERT,211.93,298.77,59.990,1549357204,"201051344000585","174011545737251",0.00,-10.00,0,295.46,300.57,0.0,0.0,0.000,1206997.5,1206997.5,13509,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549357236,171402.00
02/05/2019 04:00,2,0.000,ALERT,213.29,300.87,60.022,1549357204,"201051344000853","174011545737251",0.00,-11.00,0,298.47,303.28,0.0,0.0,0.000,1207577.5,1207577.5,5471,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549357237,171403.00
02/05/2019 04:00,2,0.000,ALERT,211.93,298.77,60.022,1549357204,"201051344001145","174011545737251",0.00,-11.00,0,296.66,301.47,0.0,0.0,0.000,1206059.3,1206059.3,13430,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549357239,171404.00
02/05/2019 04:00,2,0.000,ALERT,211.93,298.77,60.028,1549357204,"201051344000438","174011545737251",0.00,-11.50,0,296.06,301.17,0.0,0.0,0.000,1199996.9,1199996.9,13466,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549357241,171405.00
02/05/2019 04:00,2,0.000,ALERT,211.48,298.77,60.028,1549357204,"201051344001135","174011545737251",0.00,-11.00,0,296.36,301.47,0.0,0.0,0.000,1188148.1,1188148.1,13436,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549357243,171406.00
02/05/2019 04:00,2,0.000,ALERT,212.61,301.17,60.001,1549357204,"201051344000983","174011545737251",0.00,-10.00,0,298.77,303.58,0.0,0.0,0.000,1207067.2,1207067.2,5476,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549357245,171407.00
02/05/2019 04:00,2,0.000,ALERT,211.93,298.17,60.017,1549357204,"201051344001203","174011545737251",0.00,-11.00,0,295.76,302.07,0.0,0.0,0.000,1197097.8,1197097.8,13467,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549357246,171408.00
02/05/2019 04:00,2,0.000,ALERT,211.93,299.07,60.017,1549357204,"201051344001230","174011545737251",0.00,-11.00,0,296.36,300.87,0.0,0.0,0.000,1191606.5,1191606.5,13404,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549357248,171409.00
02/05/2019 04:00,2,0.000,ALERT,211.70,298.47,60.017,1549357204,"201051344000646","174011545737251",0.00,-11.50,0,295.46,300.57,0.0,0.0,0.000,1186172.2,1186172.2,13436,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549357251,171410.00
02/05/2019 04:00,2,0.000,ALERT,213.06,300.57,60.022,1549357204,"201051344000867","174011545737251",0.00,-9.00,0,297.57,303.28,0.0,0.0,0.000,1188160.6,1188160.6,37318,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549357253,171411.00
02/05/2019 04:00,2,0.000,ALERT,213.51,301.17,60.028,1549357204,"201051344000633","174011545737251",0.00,-11.00,0,296.96,302.98,0.0,0.0,0.000,1187101.9,1187101.9,37379,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549357255,171412.00
02/05/2019 04:00,2,0.000,ALERT,211.48,298.47,60.028,1549357204,"201051344000955","174011545737251",0.00,-10.00,0,296.06,300.57,0.0,0.0,0.000,1205229.9,1205229.9,13468,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549357257,171413.00
02/05/2019 04:00,2,0.000,ALERT,213.06,300.57,60.017,1549357204,"201051344000648","174011545737251",0.00,-12.00,0,297.57,302.98,0.0,0.0,0.000,1195575.6,1195575.6,37213,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549357258,171414.00
02/05/2019 04:00,2,0.000,ALERT,213.29,301.17,60.017,1549357204,"201051344000645","174011545737251",0.00,-10.00,0,298.47,303.28,0.0,0.0,0.000,1199849.1,1199849.1,37188,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549357260,171415.00
02/05/2019 04:00,2,0.000,ALERT,212.83,301.77,60.012,1549357204,"201051344000569","174011545737251",0.00,-11.00,0,299.07,304.18,0.0,0.0,0.000,1217303.8,1217303.8,5393,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549357262,171416.00
02/05/2019 04:00,2,0.000,ALERT,213.29,300.87,60.006,1549357204,"179051228000119","174011545737251",0.00,-8.50,0,297.26,302.68,0.0,0.0,0.000,3979.5,3979.5,5458,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549357264,171417.00
02/05/2019 04:15,2,0.000,ALERT,212.61,301.47,60.054,1549358104,"201051344000579","174011545737251",0.00,-11.00,0,299.67,303.58,0.0,0.0,0.000,1216459.8,1216459.8,5547,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549358107,171418.00
02/05/2019 04:15,2,0.000,ALERT,211.48,297.57,60.006,1549358104,"201051344001025","174011545737251",0.00,-11.50,0,296.06,300.87,0.0,0.0,0.000,1201126.5,1201126.5,13473,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549358108,171419.00
02/05/2019 04:15,2,0.000,ALERT,211.48,298.17,60.001,1549358104,"201051344001093","174011545737251",0.00,-9.00,0,296.36,299.97,0.0,0.0,0.000,1193525.5,1193525.5,13456,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549358110,171420.00
02/05/2019 04:15,2,0.000,ALERT,212.38,300.87,60.028,1549358104,"201051344000458","174011545737251",0.00,-8.50,0,299.37,303.58,0.0,0.0,0.000,1202815.7,1202815.7,5521,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549358112,171421.00
02/05/2019 04:15,2,0.000,ALERT,211.48,298.77,60.006,1549358104,"201051344000890","174011545737251",0.00,-10.00,0,296.96,301.47,0.0,0.0,0.000,1197599.1,1197599.1,13441,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549358114,171422.00
02/05/2019 04:15,2,0.000,ALERT,212.38,300.57,60.006,1549358104,"201051344000988","174011545737251",0.00,-10.00,0,296.66,302.68,0.0,0.0,0.000,937970.4,937970.4,5608,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549358116,171423.00
02/05/2019 04:15,2,0.000,ALERT,212.16,299.37,60.012,1549358104,"201051344000582","174011545737251",0.00,-11.50,0,297.26,301.17,0.0,0.0,0.000,1177483.7,1177483.7,13407,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549358117,171424.00
02/05/2019 04:15,2,0.000,ALERT,212.61,301.77,60.017,1549358104,"201051344000868","174011545737251",0.00,-11.00,0,299.67,303.58,0.0,0.0,0.000,1189467.5,1189467.5,37292,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549358119,171425.00
02/05/2019 04:15,2,0.000,ALERT,213.06,301.47,60.012,1549358104,"201051344000576","174011545737251",0.00,-10.00,0,299.37,303.28,0.0,0.0,0.000,1203447.7,1203447.7,9660,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549358121,171426.00
02/05/2019 04:15,2,0.000,ALERT,212.61,300.87,60.012,1549358104,"201051344001158","174011545737251",0.00,-11.50,0,298.47,302.68,0.0,0.0,0.000,1182624.5,1182624.5,5586,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549358123,171427.00
02/05/2019 04:15,2,0.000,ALERT,211.70,297.87,60.012,1549358104,"201051344000917","174011545737251",0.00,-8.50,0,295.16,299.67,0.0,0.0,0.000,1194407.9,1194407.9,13368,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549358125,171428.00
02/05/2019 04:15,2,0.000,ALERT,211.70,297.87,60.012,1549358104,"201051344000417","174011545737251",0.00,-11.50,0,296.06,299.97,0.0,0.0,0.000,969223.6,969223.6,13492,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549358127,171429.00
02/05/2019 04:15,2,0.000,ALERT,211.93,298.17,60.006,1549358104,"201051344000685","174011545737251",0.00,-11.00,0,296.06,300.27,0.0,0.0,0.000,1198613.0,1198613.0,13468,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549358128,171430.00
02/05/2019 04:15,2,0.000,ALERT,211.70,297.26,60.038,1549358104,"201051344000651","174011545737251",0.00,-12.00,0,296.06,299.67,0.0,0.0,0.000,1192342.4,1192342.4,13455,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549358130,171431.00
02/05/2019 04:15,2,0.000,ALERT,212.16,301.47,60.006,1549358104,"201051344000594","174011545737251",0.00,-11.00,0,298.77,302.98,0.0,0.0,0.000,1207155.0,1207155.0,37274,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549358132,171432.00
02/05/2019 04:15,2,0.000,ALERT,212.61,300.87,60.006,1549358104,"201051344000469","174011545737251",0.00,-11.50,0,298.17,302.98,0.0,0.0,0.000,1191505.4,1191505.4,5540,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549358134,171433.00
02/05/2019 04:15,2,0.000,ALERT,211.70,298.47,60.012,1549358104,"201051344000585","174011545737251",0.00,-10.00,0,296.06,300.27,0.0,0.0,0.000,1206997.5,1206997.5,13511,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549358136,171434.00
02/05/2019 04:15,2,0.000,ALERT,213.06,300.87,60.001,1549358104,"201051344000853","174011545737251",0.00,-11.00,0,299.07,302.98,0.0,0.0,0.000,1207577.5,1207577.5,5473,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549358138,171435.00
02/05/2019 04:15,2,0.000,ALERT,211.93,298.47,60.001,1549358104,"201051344001145","174011545737251",0.00,-11.00,0,296.66,300.87,0.0,0.0,0.000,1206059.3,1206059.3,13432,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549358140,171436.00
02/05/2019 04:15,2,0.000,ALERT,211.70,298.17,60.001,1549358104,"201051344000438","174011545737251",0.00,-11.50,0,296.66,300.57,0.0,0.0,0.000,1199996.9,1199996.9,13468,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549358141,171437.00
02/05/2019 04:15,2,0.000,ALERT,211.25,298.17,60.001,1549358104,"201051344001135","174011545737251",0.00,-11.00,0,296.66,300.57,0.0,0.0,0.000,1188148.1,1188148.1,13438,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549358143,171438.00
02/05/2019 04:15,2,0.000,ALERT,212.38,301.17,60.001,1549358104,"201051344000983","174011545737251",0.00,-10.00,0,299.37,303.28,0.0,0.0,0.000,1207067.2,1207067.2,5478,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549358145,171439.00
02/05/2019 04:15,2,0.000,ALERT,211.48,297.57,60.006,1549358104,"201051344001203","174011545737251",0.00,-11.00,0,296.06,301.77,0.0,0.0,0.000,1197097.8,1197097.8,13469,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549358147,171440.00
02/05/2019 04:15,2,0.000,ALERT,211.48,298.47,59.990,1549358104,"201051344001230","174011545737251",0.00,-11.00,0,296.96,300.57,0.0,0.0,0.000,1191606.5,1191606.5,13406,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549358149,171441.00
02/05/2019 04:15,2,0.000,ALERT,211.25,298.17,60.006,1549358104,"201051344000646","174011545737251",0.00,-11.50,0,296.06,299.97,0.0,0.0,0.000,1186172.2,1186172.2,13438,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549358150,171442.00
02/05/2019 04:15,2,0.000,ALERT,212.83,300.27,60.006,1549358104,"201051344000867","174011545737251",0.00,-9.00,0,298.17,303.28,0.0,0.0,0.000,1188160.6,1188160.6,37320,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549358152,171443.00
02/05/2019 04:15,2,0.000,ALERT,213.29,300.57,59.969,1549358104,"201051344000633","174011545737251",0.00,-11.00,0,297.57,302.68,0.0,0.0,0.000,1187101.9,1187101.9,37381,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549358154,171444.00
02/05/2019 04:15,2,0.000,ALERT,211.25,297.87,60.006,1549358104,"201051344000955","174011545737251",0.00,-11.00,0,296.36,299.97,0.0,0.0,0.000,1205229.9,1205229.9,13470,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549358156,171445.00
02/05/2019 04:15,2,0.000,ALERT,212.61,299.97,59.959,1549358104,"201051344000648","174011545737251",0.00,-12.00,0,298.47,302.68,0.0,0.0,0.000,1195575.6,1195575.6,37215,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549358158,171446.00
02/05/2019 04:15,2,0.000,ALERT,213.06,301.17,59.996,1549358104,"201051344000645","174011545737251",0.00,-10.00,0,299.07,302.98,0.0,0.0,0.000,1199849.1,1199849.1,37190,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549358159,171447.00
02/05/2019 04:15,2,0.000,ALERT,212.61,301.17,60.038,1549358104,"201051344000569","174011545737251",0.00,-11.00,0,299.67,303.88,0.0,0.0,0.000,1217303.8,1217303.8,5395,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549358161,171448.00
02/05/2019 04:15,2,0.000,ALERT,213.06,300.27,59.964,1549358104,"179051228000119","174011545737251",0.00,-8.50,0,297.87,302.68,0.0,0.0,0.000,3979.5,3979.5,5460,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549358163,171449.00
