ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/05/2019 04:30,2,0.000,ALERT,212.61,301.17,60.006,1549359004,"201051344000579","174011545737251",0.00,-10.00,0,299.67,303.28,0.0,0.0,0.000,1216459.8,1216459.8,5549,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549359006,171450.00
02/05/2019 04:30,2,0.000,ALERT,211.25,297.87,60.012,1549359004,"201051344001025","174011545737251",0.00,-11.50,0,295.76,301.77,0.0,0.0,0.000,1201126.5,1201126.5,13475,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549359008,171451.00
02/05/2019 04:30,2,0.000,ALERT,211.48,298.47,60.006,1549359004,"201051344001093","174011545737251",0.00,-8.50,0,296.06,301.17,0.0,0.0,0.000,1193525.5,1193525.5,13458,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549359010,171452.00
02/05/2019 04:30,2,0.000,ALERT,212.38,300.57,60.017,1549359004,"201051344000458","174011545737251",0.00,-8.50,0,299.07,303.28,0.0,0.0,0.000,1202815.7,1202815.7,5523,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549359012,171453.00
02/05/2019 04:30,2,0.000,ALERT,211.25,298.77,60.028,1549359004,"201051344000890","174011545737251",0.00,-10.00,0,296.36,302.37,0.0,0.0,0.000,1197599.1,1197599.1,13443,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549359013,171454.00
02/05/2019 04:30,2,0.000,ALERT,212.16,300.27,59.980,1549359004,"201051344000988","174011545737251",0.00,-10.00,0,296.36,302.07,0.0,0.0,0.000,937970.4,937970.4,5610,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549359015,171455.00
02/05/2019 04:30,2,0.000,ALERT,211.93,299.67,59.969,1549359004,"201051344000582","174011545737251",0.00,-11.50,0,297.26,302.07,0.0,0.0,0.000,1177483.7,1177483.7,13409,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549359017,171456.00
02/05/2019 04:30,2,0.000,ALERT,212.38,300.87,59.985,1549359004,"201051344000868","174011545737251",0.00,-11.00,0,299.37,303.28,0.0,0.0,0.000,1189467.5,1189467.5,37294,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549359019,171457.00
02/05/2019 04:30,2,0.000,ALERT,212.83,301.17,60.022,1549359004,"201051344000576","174011545737251",0.00,-11.00,0,299.37,302.98,0.0,0.0,0.000,1203447.7,1203447.7,9662,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549359021,171458.00
02/05/2019 04:30,2,0.000,ALERT,212.38,300.27,60.028,1549359004,"201051344001158","174011545737251",0.00,-11.50,0,298.77,302.37,0.0,0.0,0.000,1182624.5,1182624.5,5588,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549359023,171459.00
02/05/2019 04:30,2,0.000,ALERT,211.48,297.87,60.028,1549359004,"201051344000917","174011545737251",0.00,-8.50,0,295.16,300.57,0.0,0.0,0.000,1194407.9,1194407.9,13370,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549359025,171460.00
02/05/2019 04:30,2,0.000,ALERT,211.70,298.17,60.038,1549359004,"201051344000417","174011545737251",0.00,-11.00,0,295.76,300.87,0.0,0.0,0.000,969223.6,969223.6,13494,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549359026,171461.00
02/05/2019 04:30,2,0.000,ALERT,211.70,298.47,60.038,1549359004,"201051344000685","174011545737251",0.00,-10.00,0,296.06,301.47,0.0,0.0,0.000,1198613.0,1198613.0,13470,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549359028,171462.00
02/05/2019 04:30,2,0.000,ALERT,211.25,297.57,60.033,1549359004,"201051344000651","174011545737251",0.00,-12.00,0,295.46,300.57,0.0,0.0,0.000,1192342.4,1192342.4,13457,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549359030,171463.00
02/05/2019 04:30,2,0.000,ALERT,211.93,300.57,60.059,1549359004,"201051344000594","174011545737251",0.00,-11.00,0,298.47,302.68,0.0,0.0,0.000,1207155.0,1207155.0,37276,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549359032,171464.00
02/05/2019 04:30,2,0.000,ALERT,212.16,299.97,60.033,1549359004,"201051344000469","174011545737251",0.00,-11.50,0,296.96,302.37,0.0,0.0,0.000,1191505.4,1191505.4,5542,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549359034,171465.00
02/05/2019 04:30,2,0.000,ALERT,211.48,298.77,60.043,1549359004,"201051344000585","174011545737251",0.00,-10.00,0,295.76,301.17,0.0,0.0,0.000,1206997.5,1206997.5,13513,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549359036,171466.00
02/05/2019 04:30,2,0.000,ALERT,212.83,299.97,60.043,1549359004,"201051344000853","174011545737251",0.00,-11.00,0,298.17,302.68,0.0,0.0,0.000,1207577.5,1207577.5,5475,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549359038,171467.00
02/05/2019 04:30,2,0.000,ALERT,211.70,298.77,60.038,1549359004,"201051344001145","174011545737251",0.00,-11.00,0,296.36,302.07,0.0,0.0,0.000,1206059.3,1206059.3,13434,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549359040,171468.00
02/05/2019 04:30,2,0.000,ALERT,211.48,298.47,60.049,1549359004,"201051344000438","174011545737251",0.00,-11.50,0,296.66,301.77,0.0,0.0,0.000,1199996.9,1199996.9,13470,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549359041,171469.00
02/05/2019 04:30,2,0.000,ALERT,211.03,298.47,60.038,1549359004,"201051344001135","174011545737251",0.00,-11.00,0,296.36,301.77,0.0,0.0,0.000,1188148.1,1188148.1,13440,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549359043,171470.00
02/05/2019 04:30,2,0.000,ALERT,212.16,300.27,60.043,1549359004,"201051344000983","174011545737251",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,1207067.2,1207067.2,5480,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549359045,171471.00
02/05/2019 04:30,2,0.000,ALERT,211.48,297.87,60.043,1549359004,"201051344001203","174011545737251",0.00,-11.50,0,296.06,302.68,0.0,0.0,0.000,1197097.8,1197097.8,13471,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549359047,171472.00
02/05/2019 04:30,2,0.000,ALERT,211.48,298.77,59.990,1549359004,"201051344001230","174011545737251",0.00,-11.00,0,296.06,301.77,0.0,0.0,0.000,1191606.5,1191606.5,13408,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549359049,171473.00
02/05/2019 04:30,2,0.000,ALERT,211.25,298.47,60.054,1549359004,"201051344000646","174011545737251",0.00,-11.50,0,295.76,301.17,0.0,0.0,0.000,1186172.2,1186172.2,13440,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549359051,171474.00
02/05/2019 04:30,2,0.000,ALERT,212.38,299.37,60.070,1549359004,"201051344000867","174011545737251",0.00,-9.00,0,297.57,302.68,0.0,0.0,0.000,1188160.6,1188160.6,37322,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549359052,171475.00
02/05/2019 04:30,2,0.000,ALERT,213.06,299.67,60.028,1549359004,"201051344000633","174011545737251",0.00,-11.00,0,296.36,302.07,0.0,0.0,0.000,1187101.9,1187101.9,37383,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549359054,171476.00
02/05/2019 04:30,2,0.000,ALERT,211.03,298.17,60.038,1549359004,"201051344000955","174011545737251",0.00,-11.00,0,295.76,301.17,0.0,0.0,0.000,1205229.9,1205229.9,13472,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549359056,171477.00
02/05/2019 04:30,2,0.000,ALERT,212.16,299.37,60.038,1549359004,"201051344000648","174011545737251",0.00,-12.00,0,297.57,302.68,0.0,0.0,0.000,1195575.6,1195575.6,37217,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549359058,171478.00
02/05/2019 04:30,2,0.000,ALERT,212.61,299.97,60.022,1549359004,"201051344000645","174011545737251",0.00,-10.00,0,298.17,302.68,0.0,0.0,0.000,1199849.1,1199849.1,37192,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549359060,171479.00
02/05/2019 04:30,2,0.000,ALERT,212.16,300.57,60.006,1549359004,"201051344000569","174011545737251",0.00,-11.00,0,298.77,303.28,0.0,0.0,0.000,1217303.8,1217303.8,5397,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549359062,171480.00
02/05/2019 04:30,2,0.000,ALERT,212.61,299.37,60.070,1549359004,"179051228000119","174011545737251",0.00,-8.50,0,296.96,302.07,0.0,0.0,0.000,3979.5,3979.5,5462,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549359063,171481.00
02/05/2019 04:45,2,0.000,ALERT,212.61,300.87,60.038,1549359905,"201051344000579","174011545737251",0.00,-11.00,0,298.77,302.98,0.0,0.0,0.000,1216459.8,1216459.8,5551,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549359907,171482.00
02/05/2019 04:45,2,0.000,ALERT,211.48,297.87,60.001,1549359905,"201051344001025","174011545737251",0.00,-11.50,0,296.06,300.57,0.0,0.0,0.000,1201126.5,1201126.5,13477,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549359909,171483.00
02/05/2019 04:45,2,0.000,ALERT,211.48,298.47,60.065,1549359905,"201051344001093","174011545737251",0.00,-8.50,0,296.36,299.97,0.0,0.0,0.000,1193525.5,1193525.5,13460,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549359911,171484.00
02/05/2019 04:45,2,0.000,ALERT,212.38,300.27,60.054,1549359905,"201051344000458","174011545737251",0.00,-8.00,0,297.87,303.28,0.0,0.0,0.000,1202815.7,1202815.7,5525,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549359913,171485.00
02/05/2019 04:45,2,0.000,ALERT,211.48,298.77,60.059,1549359905,"201051344000890","174011545737251",0.00,-10.00,0,296.96,301.17,0.0,0.0,0.000,1197599.1,1197599.1,13445,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549359915,171486.00
02/05/2019 04:45,2,0.000,ALERT,212.38,299.97,60.059,1549359905,"201051344000988","174011545737251",0.00,-10.00,0,295.46,301.77,0.0,0.0,0.000,937970.4,937970.4,5612,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549359916,171487.00
02/05/2019 04:45,2,0.000,ALERT,212.16,299.37,60.038,1549359905,"201051344000582","174011545737251",0.00,-11.50,0,297.26,301.17,0.0,0.0,0.000,1177483.7,1177483.7,13411,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549359918,171488.00
02/05/2019 04:45,2,0.000,ALERT,212.38,300.57,60.065,1549359905,"201051344000868","174011545737251",0.00,-9.00,0,298.77,302.68,0.0,0.0,0.000,1189467.5,1189467.5,37296,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549359920,171489.00
02/05/2019 04:45,2,0.000,ALERT,213.06,300.87,60.043,1549359905,"201051344000576","174011545737251",0.00,-11.00,0,298.17,302.37,0.0,0.0,0.000,1203447.7,1203447.7,9664,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549359922,171490.00
02/05/2019 04:45,2,0.000,ALERT,212.61,299.97,60.070,1549359905,"201051344001158","174011545737251",0.00,-12.00,0,297.57,301.77,0.0,0.0,0.000,1182624.5,1182624.5,5590,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549359924,171491.00
02/05/2019 04:45,2,0.000,ALERT,211.93,298.17,60.054,1549359905,"201051344000917","174011545737251",0.00,-9.00,0,295.46,299.37,0.0,0.0,0.000,1194407.9,1194407.9,13372,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549359925,171492.00
02/05/2019 04:45,2,0.000,ALERT,211.93,298.17,60.028,1549359905,"201051344000417","174011545737251",0.00,-11.00,0,296.06,299.37,0.0,0.0,0.000,969223.6,969223.6,13496,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549359927,171493.00
02/05/2019 04:45,2,0.000,ALERT,211.93,298.47,60.038,1549359905,"201051344000685","174011545737251",0.00,-10.00,0,296.06,299.97,0.0,0.0,0.000,1198613.0,1198613.0,13472,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549359929,171494.00
02/05/2019 04:45,2,0.000,ALERT,211.70,297.87,60.038,1549359905,"201051344000651","174011545737251",0.00,-12.00,0,296.06,299.37,0.0,0.0,0.000,1192342.4,1192342.4,13459,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549359931,171495.00
02/05/2019 04:45,2,0.000,ALERT,211.93,300.57,59.996,1549359905,"201051344000594","174011545737251",0.00,-11.00,0,296.36,302.37,0.0,0.0,0.000,1207155.0,1207155.0,37278,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549359933,171496.00
02/05/2019 04:45,2,0.000,ALERT,212.61,300.27,60.043,1549359905,"201051344000469","174011545737251",0.00,-11.50,0,297.26,301.77,0.0,0.0,0.000,1191505.4,1191505.4,5544,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549359934,171497.00
02/05/2019 04:45,2,0.000,ALERT,211.70,298.77,60.065,1549359905,"201051344000585","174011545737251",0.00,-11.00,0,296.06,299.97,0.0,0.0,0.000,1206997.5,1206997.5,13515,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549359936,171498.00
02/05/2019 04:45,2,0.000,ALERT,213.06,300.27,60.033,1549359905,"201051344000853","174011545737251",0.00,-11.00,0,298.17,302.07,0.0,0.0,0.000,1207577.5,1207577.5,5477,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549359938,171499.00
02/05/2019 04:45,2,0.000,ALERT,211.93,298.77,60.033,1549359905,"201051344001145","174011545737251",0.00,-11.00,0,296.96,300.57,0.0,0.0,0.000,1206059.3,1206059.3,13436,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549359940,171500.00
02/05/2019 04:45,2,0.000,ALERT,211.70,298.17,60.038,1549359905,"201051344000438","174011545737251",0.00,-11.50,0,296.66,300.27,0.0,0.0,0.000,1199996.9,1199996.9,13472,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549359942,171501.00
02/05/2019 04:45,2,0.000,ALERT,211.25,298.47,60.033,1549359905,"201051344001135","174011545737251",0.00,-11.00,0,296.66,300.87,0.0,0.0,0.000,1188148.1,1188148.1,13442,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549359944,171502.00
02/05/2019 04:45,2,0.000,ALERT,212.38,300.27,60.059,1549359905,"201051344000983","174011545737251",0.00,-10.00,0,298.47,302.37,0.0,0.0,0.000,1207067.2,1207067.2,5482,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549359946,171503.00
02/05/2019 04:45,2,0.000,ALERT,211.70,298.17,60.028,1549359905,"201051344001203","174011545737251",0.00,-11.50,0,296.36,301.47,0.0,0.0,0.000,1197097.8,1197097.8,13473,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549359947,171504.00
02/05/2019 04:45,2,0.000,ALERT,211.70,299.07,59.996,1549359905,"201051344001230","174011545737251",0.00,-11.00,0,296.66,300.27,0.0,0.0,0.000,1191606.5,1191606.5,13410,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549359949,171505.00
02/05/2019 04:45,2,0.000,ALERT,211.48,298.77,60.028,1549359905,"201051344000646","174011545737251",0.00,-11.50,0,296.06,299.97,0.0,0.0,0.000,1186172.2,1186172.2,13442,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549359951,171506.00
02/05/2019 04:45,2,0.000,ALERT,212.61,299.37,60.038,1549359905,"201051344000867","174011545737251",0.00,-9.00,0,296.96,302.37,0.0,0.0,0.000,1188160.6,1188160.6,37324,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549359953,171507.00
02/05/2019 04:45,2,0.000,ALERT,213.29,299.97,60.006,1549359905,"201051344000633","174011545737251",0.00,-11.00,0,296.66,301.77,0.0,0.0,0.000,1187101.9,1187101.9,37385,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549359955,171508.00
02/05/2019 04:45,2,0.000,ALERT,211.25,298.47,60.033,1549359905,"201051344000955","174011545737251",0.00,-11.00,0,296.06,299.97,0.0,0.0,0.000,1205229.9,1205229.9,13474,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549359957,171509.00
02/05/2019 04:45,2,0.000,ALERT,212.38,299.37,60.033,1549359905,"201051344000648","174011545737251",0.00,-12.00,0,297.26,302.07,0.0,0.0,0.000,1195575.6,1195575.6,37219,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549359959,171510.00
02/05/2019 04:45,2,0.000,ALERT,212.83,299.97,60.033,1549359905,"201051344000645","174011545737251",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,1199849.1,1199849.1,37194,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549359960,171511.00
02/05/2019 04:45,2,0.000,ALERT,212.38,300.57,60.033,1549359905,"201051344000569","174011545737251",0.00,-11.00,0,298.77,302.98,0.0,0.0,0.000,1217303.8,1217303.8,5399,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549359962,171512.00
02/05/2019 04:45,2,0.000,ALERT,212.83,299.67,60.038,1549359905,"179051228000119","174011545737251",0.00,-8.50,0,296.66,301.47,0.0,0.0,0.000,3979.5,3979.5,5464,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549359964,171513.00
02/05/2019 05:00,2,0.000,ALERT,212.38,301.17,60.038,1549360804,"201051344000579","174011545737251",0.00,-10.00,0,299.07,302.98,0.0,0.0,0.000,1216459.8,1216459.8,5553,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549360806,171514.00
02/05/2019 05:00,2,0.000,ALERT,211.25,296.96,60.049,1549360804,"201051344001025","174011545737251",0.00,-11.50,0,296.06,300.87,0.0,0.0,0.000,1201126.5,1201126.5,13479,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549360808,171515.00
02/05/2019 05:00,2,0.000,ALERT,211.25,297.57,60.043,1549360804,"201051344001093","174011545737251",0.00,-8.50,0,296.36,299.97,0.0,0.0,0.000,1193525.5,1193525.5,13462,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549360810,171516.00
02/05/2019 05:00,2,0.000,ALERT,212.16,299.97,60.054,1549360804,"201051344000458","174011545737251",0.00,-8.00,0,298.47,302.98,0.0,0.0,0.000,1202815.7,1202815.7,5527,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549360812,171517.00
02/05/2019 05:00,2,0.000,ALERT,211.25,298.17,60.049,1549360804,"201051344000890","174011545737251",0.00,-9.00,0,296.66,301.17,0.0,0.0,0.000,1197599.1,1197599.1,13447,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549360814,171518.00
02/05/2019 05:00,2,0.000,ALERT,212.16,299.97,60.038,1549360804,"201051344000988","174011545737251",0.00,-10.00,0,295.46,301.77,0.0,0.0,0.000,937970.4,937970.4,5614,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549360816,171519.00
02/05/2019 05:00,2,0.000,ALERT,211.93,299.07,60.043,1549360804,"201051344000582","174011545737251",0.00,-11.50,0,297.26,300.87,0.0,0.0,0.000,1177483.7,1177483.7,13413,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549360817,171520.00
02/05/2019 05:00,2,0.000,ALERT,212.16,300.57,60.038,1549360804,"201051344000868","174011545737251",0.00,-11.00,0,299.07,302.68,0.0,0.0,0.000,1189467.5,1189467.5,37298,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549360819,171521.00
02/05/2019 05:00,2,0.000,ALERT,212.83,300.57,60.033,1549360804,"201051344000576","174011545737251",0.00,-11.00,0,298.47,302.37,0.0,0.0,0.000,1203447.7,1203447.7,9666,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549360821,171522.00
02/05/2019 05:00,2,0.000,ALERT,212.38,299.97,60.033,1549360804,"201051344001158","174011545737251",0.00,-11.50,0,297.87,302.07,0.0,0.0,0.000,1182624.5,1182624.5,5592,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549360823,171523.00
02/05/2019 05:00,2,0.000,ALERT,211.70,297.57,60.038,1549360804,"201051344000917","174011545737251",0.00,-8.50,0,295.46,299.67,0.0,0.0,0.000,1194407.9,1194407.9,13374,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549360825,171524.00
02/05/2019 05:00,2,0.000,ALERT,211.70,297.57,60.075,1549360804,"201051344000417","174011545737251",0.00,-11.00,0,296.06,299.67,0.0,0.0,0.000,969223.6,969223.6,13498,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549360826,171525.00
02/05/2019 05:00,2,0.000,ALERT,211.70,297.87,60.012,1549360804,"201051344000685","174011545737251",0.00,-11.00,0,296.36,299.97,0.0,0.0,0.000,1198613.0,1198613.0,13474,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549360828,171526.00
02/05/2019 05:00,2,0.000,ALERT,211.48,296.96,60.033,1549360804,"201051344000651","174011545737251",0.00,-12.00,0,295.76,299.37,0.0,0.0,0.000,1192342.4,1192342.4,13461,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549360830,171527.00
02/05/2019 05:00,2,0.000,ALERT,211.93,300.57,60.033,1549360804,"201051344000594","174011545737251",0.00,-11.00,0,297.87,302.37,0.0,0.0,0.000,1207155.0,1207155.0,37280,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549360832,171528.00
02/05/2019 05:00,2,0.000,ALERT,212.38,300.27,60.028,1549360804,"201051344000469","174011545737251",0.00,-11.50,0,297.57,302.07,0.0,0.0,0.000,1191505.4,1191505.4,5546,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549360834,171529.00
02/05/2019 05:00,2,0.000,ALERT,211.48,298.17,60.033,1549360804,"201051344000585","174011545737251",0.00,-10.00,0,296.06,300.27,0.0,0.0,0.000,1206997.5,1206997.5,13517,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549360836,171530.00
02/05/2019 05:00,2,0.000,ALERT,212.83,299.97,60.065,1549360804,"201051344000853","174011545737251",0.00,-11.00,0,298.17,302.37,0.0,0.0,0.000,1207577.5,1207577.5,5479,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549360837,171531.00
02/05/2019 05:00,2,0.000,ALERT,211.70,298.17,60.033,1549360804,"201051344001145","174011545737251",0.00,-11.00,0,296.66,300.57,0.0,0.0,0.000,1206059.3,1206059.3,13438,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549360839,171532.00
02/05/2019 05:00,2,0.000,ALERT,211.48,297.87,60.028,1549360804,"201051344000438","174011545737251",0.00,-11.00,0,296.36,300.27,0.0,0.0,0.000,1199996.9,1199996.9,13474,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549360841,171533.00
02/05/2019 05:00,2,0.000,ALERT,211.03,297.87,60.038,1549360804,"201051344001135","174011545737251",0.00,-11.00,0,296.36,300.57,0.0,0.0,0.000,1188148.1,1188148.1,13444,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549360843,171534.00
02/05/2019 05:00,2,0.000,ALERT,212.38,300.27,60.033,1549360804,"201051344000983","174011545737251",0.00,-10.00,0,298.47,302.37,0.0,0.0,0.000,1207067.2,1207067.2,5484,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549360845,171535.00
02/05/2019 05:00,2,0.000,ALERT,211.48,297.57,60.022,1549360804,"201051344001203","174011545737251",0.00,-11.00,0,295.76,301.47,0.0,0.0,0.000,1197097.8,1197097.8,13475,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549360846,171536.00
02/05/2019 05:00,2,0.000,ALERT,211.48,298.47,60.028,1549360804,"201051344001230","174011545737251",0.00,-11.00,0,296.36,300.57,0.0,0.0,0.000,1191606.5,1191606.5,13412,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549360848,171537.00
02/05/2019 05:00,2,0.000,ALERT,211.03,297.87,59.996,1549360804,"201051344000646","174011545737251",0.00,-11.50,0,295.46,299.97,0.0,0.0,0.000,1186172.2,1186172.2,13444,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549360850,171538.00
02/05/2019 05:00,2,0.000,ALERT,212.61,299.37,60.028,1549360804,"201051344000867","174011545737251",0.00,-9.00,0,297.26,302.37,0.0,0.0,0.000,1188160.6,1188160.6,37326,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549360852,171539.00
02/05/2019 05:00,2,0.000,ALERT,213.06,300.27,60.033,1549360804,"201051344000633","174011545737251",0.00,-11.00,0,296.66,301.77,0.0,0.0,0.000,1187101.9,1187101.9,37387,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549360854,171540.00
02/05/2019 05:00,2,0.000,ALERT,211.03,297.87,60.028,1549360804,"201051344000955","174011545737251",0.00,-11.00,0,296.06,299.97,0.0,0.0,0.000,1205229.9,1205229.9,13476,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549360856,171541.00
02/05/2019 05:00,2,0.000,ALERT,212.38,299.37,60.059,1549360804,"201051344000648","174011545737251",0.00,-12.00,0,297.57,302.07,0.0,0.0,0.000,1195575.6,1195575.6,37221,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549360857,171542.00
02/05/2019 05:00,2,0.000,ALERT,212.61,299.97,60.022,1549360804,"201051344000645","174011545737251",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,1199849.1,1199849.1,37196,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549360859,171543.00
02/05/2019 05:00,2,0.000,ALERT,212.38,300.87,60.070,1549360804,"201051344000569","174011545737251",0.00,-11.00,0,298.77,302.98,0.0,0.0,0.000,1217303.8,1217303.8,5401,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549360861,171544.00
02/05/2019 05:00,2,0.000,ALERT,212.83,299.97,60.022,1549360804,"179051228000119","174011545737251",0.00,-8.50,0,296.96,301.47,0.0,0.0,0.000,3979.5,3979.5,5466,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549360863,171545.00
02/05/2019 05:15,2,0.000,ALERT,211.93,300.27,59.990,1549361704,"201051344000579","174011545737251",0.00,-10.00,0,298.17,302.68,0.0,0.0,0.000,1216459.8,1216459.8,5555,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549361706,171546.00
02/05/2019 05:15,2,0.000,ALERT,211.03,296.66,60.028,1549361704,"201051344001025","174011545737251",0.00,-11.50,0,294.56,299.97,0.0,0.0,0.000,1201126.5,1201126.5,13481,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549361708,171547.00
02/05/2019 05:15,2,0.000,ALERT,211.03,297.26,59.990,1549361704,"201051344001093","174011545737251",0.00,-8.50,0,295.16,299.07,0.0,0.0,0.000,1193525.5,1193525.5,13464,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549361710,171548.00
02/05/2019 05:15,2,0.000,ALERT,211.93,299.67,59.985,1549361704,"201051344000458","174011545737251",0.00,-8.50,0,297.57,302.68,0.0,0.0,0.000,1202815.7,1202815.7,5529,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549361711,171549.00
02/05/2019 05:15,2,0.000,ALERT,211.03,297.87,59.969,1549361704,"201051344000890","174011545737251",0.00,-10.00,0,295.76,300.27,0.0,0.0,0.000,1197599.1,1197599.1,13449,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549361713,171550.00
02/05/2019 05:15,2,0.000,ALERT,211.70,299.37,59.996,1549361704,"201051344000988","174011545737251",0.00,-10.00,0,295.16,301.47,0.0,0.0,0.000,937970.4,937970.4,5616,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549361715,171551.00
02/05/2019 05:15,2,0.000,ALERT,211.48,298.17,59.990,1549361704,"201051344000582","174011545737251",0.00,-11.50,0,296.36,300.27,0.0,0.0,0.000,1177483.7,1177483.7,13415,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549361717,171552.00
02/05/2019 05:15,2,0.000,ALERT,211.93,300.27,59.975,1549361704,"201051344000868","174011545737251",0.00,-10.00,0,298.17,302.37,0.0,0.0,0.000,1189467.5,1189467.5,37300,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549361719,171553.00
02/05/2019 05:15,2,0.000,ALERT,212.38,300.27,59.969,1549361704,"201051344000576","174011545737251",0.00,-11.00,0,297.87,302.07,0.0,0.0,0.000,1203447.7,1203447.7,9668,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549361720,171554.00
02/05/2019 05:15,2,0.000,ALERT,211.93,299.37,59.990,1549361704,"201051344001158","174011545737251",0.00,-11.50,0,297.26,301.47,0.0,0.0,0.000,1182624.5,1182624.5,5594,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549361722,171555.00
02/05/2019 05:15,2,0.000,ALERT,211.25,296.66,59.996,1549361704,"201051344000917","174011545737251",0.00,-9.00,0,294.26,299.07,0.0,0.0,0.000,1194407.9,1194407.9,13376,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549361724,171556.00
02/05/2019 05:15,2,0.000,ALERT,211.03,296.66,59.990,1549361704,"201051344000417","174011545737251",0.00,-11.00,0,294.86,299.07,0.0,0.0,0.000,969223.6,969223.6,13500,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549361726,171557.00
02/05/2019 05:15,2,0.000,ALERT,211.25,297.26,59.996,1549361704,"201051344000685","174011545737251",0.00,-11.00,0,295.16,299.37,0.0,0.0,0.000,1198613.0,1198613.0,13476,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549361728,171558.00
02/05/2019 05:15,2,0.000,ALERT,211.03,296.36,60.001,1549361704,"201051344000651","174011545737251",0.00,-12.00,0,294.56,298.77,0.0,0.0,0.000,1192342.4,1192342.4,13463,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549361730,171559.00
02/05/2019 05:15,2,0.000,ALERT,211.48,299.97,60.006,1549361704,"201051344000594","174011545737251",0.00,-11.00,0,297.26,302.07,0.0,0.0,0.000,1207155.0,1207155.0,37282,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549361731,171560.00
02/05/2019 05:15,2,0.000,ALERT,212.16,299.97,59.996,1549361704,"201051344000469","174011545737251",0.00,-11.50,0,296.96,301.77,0.0,0.0,0.000,1191505.4,1191505.4,5548,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549361733,171561.00
02/05/2019 05:15,2,0.000,ALERT,211.03,297.26,59.969,1549361704,"201051344000585","174011545737251",0.00,-10.00,0,294.56,299.37,0.0,0.0,0.000,1206997.5,1206997.5,13519,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549361735,171562.00
02/05/2019 05:15,2,0.000,ALERT,212.38,299.67,60.001,1549361704,"201051344000853","174011545737251",0.00,-11.00,0,297.57,302.07,0.0,0.0,0.000,1207577.5,1207577.5,5481,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549361737,171563.00
02/05/2019 05:15,2,0.000,ALERT,211.25,297.57,60.001,1549361704,"201051344001145","174011545737251",0.00,-11.00,0,295.76,299.97,0.0,0.0,0.000,1206059.3,1206059.3,13440,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549361739,171564.00
02/05/2019 05:15,2,0.000,ALERT,211.03,297.26,59.975,1549361704,"201051344000438","174011545737251",0.00,-11.50,0,295.46,299.67,0.0,0.0,0.000,1199996.9,1199996.9,13476,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549361741,171565.00
02/05/2019 05:15,2,0.000,ALERT,210.57,297.26,60.038,1549361704,"201051344001135","174011545737251",0.00,-11.00,0,295.46,300.27,0.0,0.0,0.000,1188148.1,1188148.1,13446,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549361743,171566.00
02/05/2019 05:15,2,0.000,ALERT,211.93,299.97,60.038,1549361704,"201051344000983","174011545737251",0.00,-11.00,0,297.57,302.37,0.0,0.0,0.000,1207067.2,1207067.2,5486,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549361744,171567.00
02/05/2019 05:15,2,0.000,ALERT,210.80,296.66,60.017,1549361704,"201051344001203","174011545737251",0.00,-11.50,0,294.86,300.87,0.0,0.0,0.000,1197097.8,1197097.8,13477,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549361746,171568.00
02/05/2019 05:15,2,0.000,ALERT,210.80,297.26,60.012,1549361704,"201051344001230","174011545737251",0.00,-11.00,0,295.76,299.97,0.0,0.0,0.000,1191606.5,1191606.5,13414,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549361748,171569.00
02/05/2019 05:15,2,0.000,ALERT,210.80,296.96,60.017,1549361704,"201051344000646","174011545737251",0.00,-11.50,0,295.16,299.37,0.0,0.0,0.000,1186172.2,1186172.2,13446,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549361750,171570.00
02/05/2019 05:15,2,0.000,ALERT,212.16,299.07,60.012,1549361704,"201051344000867","174011545737251",0.00,-9.00,0,296.66,302.07,0.0,0.0,0.000,1188160.6,1188160.6,37328,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549361752,171571.00
02/05/2019 05:15,2,0.000,ALERT,212.61,299.67,60.028,1549361704,"201051344000633","174011545737251",0.00,-11.00,0,296.06,301.47,0.0,0.0,0.000,1187101.9,1187101.9,37389,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549361754,171572.00
02/05/2019 05:15,2,0.000,ALERT,210.57,297.26,60.012,1549361704,"201051344000955","174011545737251",0.00,-11.00,0,295.16,299.37,0.0,0.0,0.000,1205229.9,1205229.9,13478,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549361755,171573.00
02/05/2019 05:15,2,0.000,ALERT,211.93,298.77,60.059,1549361704,"201051344000648","174011545737251",0.00,-11.50,0,296.66,301.77,0.0,0.0,0.000,1195575.6,1195575.6,37223,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549361757,171574.00
02/05/2019 05:15,2,0.000,ALERT,212.38,299.97,60.022,1549361704,"201051344000645","174011545737251",0.00,-10.00,0,297.57,301.77,0.0,0.0,0.000,1199849.1,1199849.1,37198,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549361759,171575.00
02/05/2019 05:15,2,0.000,ALERT,211.93,300.27,60.022,1549361704,"201051344000569","174011545737251",0.00,-11.00,0,297.87,302.98,0.0,0.0,0.000,1217303.8,1217303.8,5403,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549361761,171576.00
02/05/2019 05:15,2,0.000,ALERT,212.38,299.37,60.038,1549361704,"179051228000119","174011545737251",0.00,-8.50,0,296.66,301.47,0.0,0.0,0.000,3979.5,3979.5,5468,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549361763,171577.00
02/05/2019 05:30,2,0.000,ALERT,211.48,299.07,60.001,1549362604,"201051344000579","174011545737251",0.00,-10.00,0,296.66,302.37,0.0,0.0,0.000,1216459.8,1216459.8,5557,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549362607,171578.00
02/05/2019 05:30,2,0.000,ALERT,209.90,295.46,59.959,1549362604,"201051344001025","174011545737251",0.00,-11.50,0,294.26,299.37,0.0,0.0,0.000,1201126.5,1201126.5,13483,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549362608,171579.00
02/05/2019 05:30,2,0.000,ALERT,209.90,295.76,60.022,1549362604,"201051344001093","174011545737251",0.00,-8.50,0,294.56,298.77,0.0,0.0,0.000,1193525.5,1193525.5,13466,0,0,0,L,1122011218,1,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549362610,171580.00
02/05/2019 05:30,2,0.000,ALERT,211.25,297.87,59.964,1549362604,"201051344000458","174011545737251",0.00,-8.00,0,295.76,302.07,0.0,0.0,0.000,1202815.7,1202815.7,5531,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549362612,171581.00
02/05/2019 05:30,2,0.000,ALERT,209.90,296.66,60.001,1549362604,"201051344000890","174011545737251",0.00,-10.00,0,295.46,299.97,0.0,0.0,0.000,1197599.1,1197599.1,13451,0,0,0,L,1122011218,1,120.88,119.52,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549362614,171582.00
02/05/2019 05:30,2,0.000,ALERT,211.03,297.87,59.996,1549362604,"201051344000988","174011545737251",0.00,-10.00,0,293.96,300.87,0.0,0.0,0.000,937970.4,937970.4,5618,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549362616,171583.00
02/05/2019 05:30,2,0.000,ALERT,210.57,297.26,59.975,1549362604,"201051344000582","174011545737251",0.00,-11.50,0,295.46,299.67,0.0,0.0,0.000,1177483.7,1177483.7,13417,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549362618,171584.00
02/05/2019 05:30,2,0.000,ALERT,211.25,298.47,60.001,1549362604,"201051344000868","174011545737251",0.00,-10.00,0,296.66,301.77,0.0,0.0,0.000,1189467.5,1189467.5,37302,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549362619,171585.00
02/05/2019 05:30,2,0.000,ALERT,211.70,298.77,60.038,1549362604,"201051344000576","174011545737251",0.00,-11.00,0,296.66,301.47,0.0,0.0,0.000,1203447.7,1203447.7,9670,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549362621,171586.00
02/05/2019 05:30,2,0.000,ALERT,211.48,297.87,60.028,1549362604,"201051344001158","174011545737251",0.00,-11.50,0,296.06,301.17,0.0,0.0,0.000,1182624.5,1182624.5,5596,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549362623,171587.00
02/05/2019 05:30,2,0.000,ALERT,210.12,295.76,60.006,1549362604,"201051344000917","174011545737251",0.00,-9.00,0,293.36,298.17,0.0,0.0,0.000,1194407.9,1194407.9,13378,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549362625,171588.00
02/05/2019 05:30,2,0.000,ALERT,210.12,295.46,60.012,1549362604,"201051344000417","174011545737251",0.00,-11.00,0,294.26,298.17,0.0,0.0,0.000,969223.6,969223.6,13502,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549362627,171589.00
02/05/2019 05:30,2,0.000,ALERT,210.35,296.36,60.006,1549362604,"201051344000685","174011545737251",0.00,-10.00,0,294.56,298.47,0.0,0.0,0.000,1198613.0,1198613.0,13478,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549362628,171590.00
02/05/2019 05:30,2,0.000,ALERT,210.12,295.46,60.054,1549362604,"201051344000651","174011545737251",0.00,-12.00,0,293.96,298.17,0.0,0.0,0.000,1192342.4,1192342.4,13465,0,0,0,L,1122011218,1,121.10,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549362630,171591.00
02/05/2019 05:30,2,0.000,ALERT,210.80,298.47,60.006,1549362604,"201051344000594","174011545737251",0.00,-11.00,0,296.06,301.17,0.0,0.0,0.000,1207155.0,1207155.0,37284,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549362632,171592.00
02/05/2019 05:30,2,0.000,ALERT,211.48,298.17,60.006,1549362604,"201051344000469","174011545737251",0.00,-11.50,0,295.46,300.87,0.0,0.0,0.000,1191505.4,1191505.4,5550,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549362634,171593.00
