ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/05/2019 05:30,2,0.000,ALERT,210.12,296.36,60.001,1549362604,"201051344000585","174011545737251",0.00,-10.00,0,294.26,298.77,0.0,0.0,0.000,1206997.5,1206997.5,13521,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549362636,171594.00
02/05/2019 05:30,2,0.000,ALERT,211.70,297.87,60.017,1549362604,"201051344000853","174011545737251",0.00,-11.00,0,296.06,301.47,0.0,0.0,0.000,1207577.5,1207577.5,5483,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549362638,171595.00
02/05/2019 05:30,2,0.000,ALERT,210.35,296.36,60.043,1549362604,"201051344001145","174011545737251",0.00,-11.00,0,295.16,299.37,0.0,0.0,0.000,1206059.3,1206059.3,13442,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549362639,171596.00
02/05/2019 05:30,2,0.000,ALERT,210.12,296.06,60.006,1549362604,"201051344000438","174011545737251",0.00,-11.00,0,294.86,299.07,0.0,0.0,0.000,1199996.9,1199996.9,13478,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549362641,171597.00
02/05/2019 05:30,2,0.000,ALERT,209.67,296.06,59.996,1549362604,"201051344001135","174011545737251",0.00,-11.00,0,295.16,299.37,0.0,0.0,0.000,1188148.1,1188148.1,13448,0,0,0,L,1122011218,1,120.42,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549362643,171598.00
02/05/2019 05:30,2,0.000,ALERT,211.03,298.17,60.006,1549362604,"201051344000983","174011545737251",0.00,-10.00,0,296.36,301.77,0.0,0.0,0.000,1207067.2,1207067.2,5488,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549362645,171599.00
02/05/2019 05:30,2,0.000,ALERT,210.12,295.76,60.006,1549362604,"201051344001203","174011545737251",0.00,-11.50,0,294.56,300.27,0.0,0.0,0.000,1197097.8,1197097.8,13479,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549362647,171600.00
02/05/2019 05:30,2,0.000,ALERT,210.12,296.36,60.012,1549362604,"201051344001230","174011545737251",0.00,-11.00,0,294.86,298.77,0.0,0.0,0.000,1191606.5,1191606.5,13416,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549362649,171601.00
02/05/2019 05:30,2,0.000,ALERT,209.67,296.06,59.959,1549362604,"201051344000646","174011545737251",0.00,-11.50,0,294.26,298.47,0.0,0.0,0.000,1186172.2,1186172.2,13448,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549362650,171602.00
02/05/2019 05:30,2,0.000,ALERT,211.48,297.26,60.012,1549362604,"201051344000867","174011545737251",0.00,-9.00,0,295.16,301.47,0.0,0.0,0.000,1188160.6,1188160.6,37330,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549362652,171603.00
02/05/2019 05:30,2,0.000,ALERT,211.93,297.87,60.012,1549362604,"201051344000633","174011545737251",0.00,-11.00,0,294.86,300.87,0.0,0.0,0.000,1187101.9,1187101.9,37391,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549362654,171604.00
02/05/2019 05:30,2,0.000,ALERT,209.67,296.06,60.012,1549362604,"201051344000955","174011545737251",0.00,-11.00,0,294.56,298.47,0.0,0.0,0.000,1205229.9,1205229.9,13480,0,0,0,L,1122011218,1,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549362656,171605.00
02/05/2019 05:30,2,0.000,ALERT,211.25,297.26,60.006,1549362604,"201051344000648","174011545737251",0.00,-12.00,0,295.46,301.17,0.0,0.0,0.000,1195575.6,1195575.6,37225,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549362658,171606.00
02/05/2019 05:30,2,0.000,ALERT,211.48,297.87,60.028,1549362604,"201051344000645","174011545737251",0.00,-9.00,0,296.06,301.47,0.0,0.0,0.000,1199849.1,1199849.1,37200,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549362659,171607.00
02/05/2019 05:30,2,0.000,ALERT,211.25,298.47,60.022,1549362604,"201051344000569","174011545737251",0.00,-11.00,0,296.66,302.37,0.0,0.0,0.000,1217303.8,1217303.8,5405,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549362661,171608.00
02/05/2019 05:30,2,0.000,ALERT,211.70,297.57,59.975,1549362604,"179051228000119","174011545737251",0.00,-8.50,0,295.16,301.17,0.0,0.0,0.000,3979.5,3979.5,5470,0,0,0,L,46974696,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549362663,171609.00
02/05/2019 05:45,2,0.000,ALERT,211.25,298.47,60.001,1549363504,"201051344000579","174011545737251",0.00,-10.00,0,296.66,300.57,0.0,0.0,0.000,1216459.8,1216459.8,5559,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549363506,171610.00
02/05/2019 05:45,2,0.000,ALERT,210.57,296.36,60.028,1549363504,"201051344001025","174011545737251",0.00,-11.50,0,293.36,299.37,0.0,0.0,0.000,1201126.5,1201126.5,13485,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549363508,171611.00
02/05/2019 05:45,2,0.000,ALERT,210.57,296.96,60.001,1549363504,"201051344001093","174011545737251",0.00,-8.50,0,293.96,298.47,0.0,0.0,0.000,1193525.5,1193525.5,13468,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549363510,171612.00
02/05/2019 05:45,2,0.000,ALERT,211.25,298.17,60.006,1549363504,"201051344000458","174011545737251",0.00,-8.50,0,296.06,300.57,0.0,0.0,0.000,1202815.7,1202815.7,5533,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549363512,171613.00
02/05/2019 05:45,2,0.000,ALERT,210.57,297.57,60.001,1549363504,"201051344000890","174011545737251",0.00,-10.00,0,294.56,299.67,0.0,0.0,0.000,1197599.1,1197599.1,13453,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549363514,171614.00
02/05/2019 05:45,2,0.000,ALERT,211.03,297.57,60.001,1549363504,"201051344000988","174011545737251",0.00,-10.00,0,293.06,299.37,0.0,0.0,0.000,937970.4,937970.4,5620,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549363516,171615.00
02/05/2019 05:45,2,0.000,ALERT,211.03,297.87,60.006,1549363504,"201051344000582","174011545737251",0.00,-11.50,0,294.86,299.67,0.0,0.0,0.000,1177483.7,1177483.7,13419,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549363517,171616.00
02/05/2019 05:45,2,0.000,ALERT,211.25,298.17,60.006,1549363504,"201051344000868","174011545737251",0.00,-10.00,0,296.66,300.27,0.0,0.0,0.000,1189467.5,1189467.5,37304,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549363519,171617.00
02/05/2019 05:45,2,0.000,ALERT,211.70,298.17,60.017,1549363504,"201051344000576","174011545737251",0.00,-10.00,0,296.06,299.97,0.0,0.0,0.000,1203447.7,1203447.7,9672,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549363521,171618.00
02/05/2019 05:45,2,0.000,ALERT,211.48,297.57,60.001,1549363504,"201051344001158","174011545737251",0.00,-11.50,0,295.46,299.37,0.0,0.0,0.000,1182624.5,1182624.5,5598,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549363523,171619.00
02/05/2019 05:45,2,0.000,ALERT,210.80,296.36,60.006,1549363504,"201051344000917","174011545737251",0.00,-8.50,0,293.06,298.17,0.0,0.0,0.000,1194407.9,1194407.9,13380,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549363525,171620.00
02/05/2019 05:45,2,0.000,ALERT,210.80,296.36,60.001,1549363504,"201051344000417","174011545737251",0.00,-11.00,0,293.66,298.17,0.0,0.0,0.000,969223.6,969223.6,13504,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549363526,171621.00
02/05/2019 05:45,2,0.000,ALERT,211.03,296.66,60.001,1549363504,"201051344000685","174011545737251",0.00,-10.00,0,293.96,298.47,0.0,0.0,0.000,1198613.0,1198613.0,13480,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549363528,171622.00
02/05/2019 05:45,2,0.000,ALERT,210.80,296.06,60.049,1549363504,"201051344000651","174011545737251",0.00,-12.00,0,293.06,298.17,0.0,0.0,0.000,1192342.4,1192342.4,13467,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549363530,171623.00
02/05/2019 05:45,2,0.000,ALERT,210.80,297.87,59.990,1549363504,"201051344000594","174011545737251",0.00,-11.00,0,295.76,299.67,0.0,0.0,0.000,1207155.0,1207155.0,37286,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549363532,171624.00
02/05/2019 05:45,2,0.000,ALERT,211.48,297.87,59.980,1549363504,"201051344000469","174011545737251",0.00,-11.50,0,295.16,299.67,0.0,0.0,0.000,1191505.4,1191505.4,5552,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549363534,171625.00
02/05/2019 05:45,2,0.000,ALERT,210.80,297.26,59.959,1549363504,"201051344000585","174011545737251",0.00,-10.00,0,293.96,298.77,0.0,0.0,0.000,1206997.5,1206997.5,13523,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549363535,171626.00
02/05/2019 05:45,2,0.000,ALERT,211.93,297.57,59.996,1549363504,"201051344000853","174011545737251",0.00,-11.00,0,295.76,299.67,0.0,0.0,0.000,1207577.5,1207577.5,5485,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549363537,171627.00
02/05/2019 05:45,2,0.000,ALERT,211.03,297.26,60.001,1549363504,"201051344001145","174011545737251",0.00,-11.00,0,294.86,299.37,0.0,0.0,0.000,1206059.3,1206059.3,13444,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549363539,171628.00
02/05/2019 05:45,2,0.000,ALERT,210.80,296.96,60.006,1549363504,"201051344000438","174011545737251",0.00,-11.50,0,294.56,299.07,0.0,0.0,0.000,1199996.9,1199996.9,13480,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549363541,171629.00
02/05/2019 05:45,2,0.000,ALERT,210.35,297.26,60.038,1549363504,"201051344001135","174011545737251",0.00,-11.00,0,294.56,299.37,0.0,0.0,0.000,1188148.1,1188148.1,13450,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549363543,171630.00
02/05/2019 05:45,2,0.000,ALERT,211.25,297.57,60.012,1549363504,"201051344000983","174011545737251",0.00,-10.00,0,296.06,299.97,0.0,0.0,0.000,1207067.2,1207067.2,5490,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549363545,171631.00
02/05/2019 05:45,2,0.000,ALERT,210.57,296.66,60.059,1549363504,"201051344001203","174011545737251",0.00,-11.00,0,293.96,300.27,0.0,0.0,0.000,1197097.8,1197097.8,13481,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549363547,171632.00
02/05/2019 05:45,2,0.000,ALERT,210.57,297.26,60.012,1549363504,"201051344001230","174011545737251",0.00,-10.00,0,294.56,299.07,0.0,0.0,0.000,1191606.5,1191606.5,13418,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549363549,171633.00
02/05/2019 05:45,2,0.000,ALERT,210.35,297.26,60.012,1549363504,"201051344000646","174011545737251",0.00,-11.50,0,293.66,298.47,0.0,0.0,0.000,1186172.2,1186172.2,13450,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549363550,171634.00
02/05/2019 05:45,2,0.000,ALERT,211.70,296.96,59.964,1549363504,"201051344000867","174011545737251",0.00,-9.00,0,295.16,299.67,0.0,0.0,0.000,1188160.6,1188160.6,37332,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549363552,171635.00
02/05/2019 05:45,2,0.000,ALERT,211.93,297.57,60.006,1549363504,"201051344000633","174011545737251",0.00,-11.00,0,294.26,299.37,0.0,0.0,0.000,1187101.9,1187101.9,37393,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549363554,171636.00
02/05/2019 05:45,2,0.000,ALERT,210.12,296.66,60.012,1549363504,"201051344000955","174011545737251",0.00,-11.00,0,294.26,298.47,0.0,0.0,0.000,1205229.9,1205229.9,13482,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549363556,171637.00
02/05/2019 05:45,2,0.000,ALERT,211.48,296.66,60.022,1549363504,"201051344000648","174011545737251",0.00,-11.50,0,295.16,299.37,0.0,0.0,0.000,1195575.6,1195575.6,37227,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549363558,171638.00
02/05/2019 05:45,2,0.000,ALERT,211.70,297.57,60.012,1549363504,"201051344000645","174011545737251",0.00,-10.00,0,295.76,299.67,0.0,0.0,0.000,1199849.1,1199849.1,37202,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549363560,171639.00
02/05/2019 05:45,2,0.000,ALERT,211.25,298.17,60.017,1549363504,"201051344000569","174011545737251",0.00,-11.00,0,296.66,300.87,0.0,0.0,0.000,1217303.8,1217303.8,5407,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549363561,171640.00
02/05/2019 05:45,2,0.000,ALERT,211.70,296.96,60.006,1549363504,"179051228000119","174011545737251",0.00,-8.50,0,294.56,299.37,0.0,0.0,0.000,3979.5,3979.5,5472,0,0,0,L,46974696,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549363563,171641.00
02/05/2019 06:00,2,0.000,ALERT,211.70,299.67,60.028,1549364404,"201051344000579","174011545737251",0.00,-11.00,0,284.64,300.57,0.0,0.0,0.000,1216459.8,1216459.8,5561,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549364406,171642.00
02/05/2019 06:00,2,0.000,ALERT,210.57,296.36,60.022,1549364404,"201051344001025","174011545737251",0.00,-11.50,0,283.44,299.37,0.0,0.0,0.000,1201126.5,1201126.5,13487,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549364408,171643.00
02/05/2019 06:00,2,0.000,ALERT,210.80,296.96,60.028,1549364404,"201051344001093","174011545737251",0.00,-8.50,0,283.74,298.77,0.0,0.0,0.000,1193525.5,1193525.5,13470,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549364410,171644.00
02/05/2019 06:00,2,0.000,ALERT,211.48,298.77,60.017,1549364404,"201051344000458","174011545737251",0.00,-8.00,0,284.04,300.57,0.0,0.0,0.000,1202815.7,1202815.7,5535,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549364412,171645.00
02/05/2019 06:00,2,0.000,ALERT,210.57,297.57,60.028,1549364404,"201051344000890","174011545737251",0.00,-10.00,0,284.34,299.67,0.0,0.0,0.000,1197599.1,1197599.1,13455,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549364413,171646.00
02/05/2019 06:00,2,0.000,ALERT,211.25,298.17,60.017,1549364404,"201051344000988","174011545737251",0.00,-10.00,0,281.33,299.67,0.0,0.0,0.000,937970.4,937970.4,5622,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549364415,171647.00
02/05/2019 06:00,2,0.000,ALERT,211.03,297.87,60.017,1549364404,"201051344000582","174011545737251",0.00,-11.50,0,284.94,299.67,0.0,0.0,0.000,1177483.7,1177483.7,13421,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549364417,171648.00
02/05/2019 06:00,2,0.000,ALERT,211.48,299.37,60.022,1549364404,"201051344000868","174011545737251",0.00,-10.00,0,284.64,300.57,0.0,0.0,0.000,1189467.5,1189467.5,37306,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549364419,171649.00
02/05/2019 06:00,2,0.000,ALERT,211.93,299.07,60.006,1549364404,"201051344000576","174011545737251",0.00,-10.00,0,284.04,300.27,0.0,0.0,0.000,1203447.7,1203447.7,9674,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549364421,171650.00
02/05/2019 06:00,2,0.000,ALERT,211.70,298.47,60.049,1549364404,"201051344001158","174011545737251",0.00,-11.50,0,283.44,299.67,0.0,0.0,0.000,1182624.5,1182624.5,5600,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549364423,171651.00
02/05/2019 06:00,2,0.000,ALERT,211.03,296.66,60.022,1549364404,"201051344000917","174011545737251",0.00,-8.50,0,282.84,298.47,0.0,0.0,0.000,1194407.9,1194407.9,13382,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549364425,171652.00
02/05/2019 06:00,2,0.000,ALERT,211.03,296.66,60.012,1549364404,"201051344000417","174011545737251",0.00,-11.00,0,283.44,298.17,0.0,0.0,0.000,969223.6,969223.6,13506,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549364426,171653.00
02/05/2019 06:00,2,0.000,ALERT,211.03,297.26,60.012,1549364404,"201051344000685","174011545737251",0.00,-11.00,0,283.74,298.77,0.0,0.0,0.000,1198613.0,1198613.0,13482,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549364428,171654.00
02/05/2019 06:00,2,0.000,ALERT,210.80,296.36,60.006,1549364404,"201051344000651","174011545737251",0.00,-12.00,0,283.14,298.17,0.0,0.0,0.000,1192342.4,1192342.4,13469,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549364430,171655.00
02/05/2019 06:00,2,0.000,ALERT,211.03,298.77,60.049,1549364404,"201051344000594","174011545737251",0.00,-11.00,0,283.44,299.97,0.0,0.0,0.000,1207155.0,1207155.0,37288,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549364432,171656.00
02/05/2019 06:00,2,0.000,ALERT,211.70,298.47,60.012,1549364404,"201051344000469","174011545737251",0.00,-11.50,0,282.84,299.67,0.0,0.0,0.000,1191505.4,1191505.4,5554,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549364434,171657.00
02/05/2019 06:00,2,0.000,ALERT,210.80,297.26,60.012,1549364404,"201051344000585","174011545737251",0.00,-10.00,0,283.44,298.77,0.0,0.0,0.000,1206997.5,1206997.5,13525,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549364435,171658.00
02/05/2019 06:00,2,0.000,ALERT,212.16,298.47,60.012,1549364404,"201051344000853","174011545737251",0.00,-11.00,0,284.04,299.97,0.0,0.0,0.000,1207577.5,1207577.5,5487,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549364437,171659.00
02/05/2019 06:00,2,0.000,ALERT,211.03,297.26,60.017,1549364404,"201051344001145","174011545737251",0.00,-11.00,0,284.34,299.37,0.0,0.0,0.000,1206059.3,1206059.3,13446,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549364439,171660.00
02/05/2019 06:00,2,0.000,ALERT,210.57,296.96,60.017,1549364404,"201051344000438","174011545737251",0.00,-11.50,0,284.04,299.07,0.0,0.0,0.000,1199996.9,1199996.9,13482,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549364441,171661.00
02/05/2019 06:00,2,0.000,ALERT,210.35,297.26,60.028,1549364404,"201051344001135","174011545737251",0.00,-11.00,0,284.04,299.37,0.0,0.0,0.000,1188148.1,1188148.1,13452,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549364443,171662.00
02/05/2019 06:00,2,0.000,ALERT,211.48,298.47,60.059,1549364404,"201051344000983","174011545737251",0.00,-10.00,0,284.04,300.27,0.0,0.0,0.000,1207067.2,1207067.2,5492,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549364445,171663.00
02/05/2019 06:00,2,0.000,ALERT,210.35,296.06,60.065,1549364404,"201051344001203","174011545737251",0.00,-11.50,0,283.74,300.27,0.0,0.0,0.000,1197097.8,1197097.8,13483,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549364446,171664.00
02/05/2019 06:00,2,0.000,ALERT,210.80,297.57,60.028,1549364404,"201051344001230","174011545737251",0.00,-11.00,0,284.04,299.07,0.0,0.0,0.000,1191606.5,1191606.5,13420,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549364448,171665.00
02/05/2019 06:00,2,0.000,ALERT,210.35,296.96,60.001,1549364404,"201051344000646","174011545737251",0.00,-11.00,0,283.44,298.77,0.0,0.0,0.000,1186172.2,1186172.2,13452,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549364450,171666.00
02/05/2019 06:00,2,0.000,ALERT,211.70,297.57,60.028,1549364404,"201051344000867","174011545737251",0.00,-8.50,0,283.14,299.97,0.0,0.0,0.000,1188160.6,1188160.6,37334,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549364452,171667.00
02/05/2019 06:00,2,0.000,ALERT,212.38,298.17,60.022,1549364404,"201051344000633","174011545737251",0.00,-11.00,0,282.24,299.67,0.0,0.0,0.000,1187101.9,1187101.9,37395,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549364454,171668.00
02/05/2019 06:00,2,0.000,ALERT,210.35,296.96,60.028,1549364404,"201051344000955","174011545737251",0.00,-11.00,0,283.74,298.77,0.0,0.0,0.000,1205229.9,1205229.9,13484,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549364456,171669.00
02/05/2019 06:00,2,0.000,ALERT,211.70,297.87,60.028,1549364404,"201051344000648","174011545737251",0.00,-11.50,0,283.44,299.67,0.0,0.0,0.000,1195575.6,1195575.6,37229,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549364458,171670.00
02/05/2019 06:00,2,0.000,ALERT,211.93,298.47,60.043,1549364404,"201051344000645","174011545737251",0.00,-10.00,0,284.04,299.97,0.0,0.0,0.000,1199849.1,1199849.1,37204,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549364459,171671.00
02/05/2019 06:00,2,0.000,ALERT,211.25,298.77,60.028,1549364404,"201051344000569","174011545737251",0.00,-11.00,0,284.64,300.87,0.0,0.0,0.000,1217303.8,1217303.8,5409,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549364461,171672.00
02/05/2019 06:00,2,0.000,ALERT,211.70,297.87,60.033,1549364404,"179051228000119","174011545737251",0.00,-8.50,0,282.84,299.37,0.0,0.0,0.000,3979.5,3979.5,5474,0,0,0,L,46974696,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549364463,171673.00
02/05/2019 06:15,2,0.000,ALERT,211.03,298.17,60.022,1549365305,"201051344000579","174011545737251",0.00,-10.00,0,296.96,300.87,0.0,0.0,0.000,1216459.8,1216459.8,5563,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549365307,171674.00
02/05/2019 06:15,2,0.000,ALERT,210.12,295.76,59.975,1549365305,"201051344001025","174011545737251",0.00,-11.50,0,294.56,299.37,0.0,0.0,0.000,1201126.5,1201126.5,13489,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549365309,171675.00
02/05/2019 06:15,2,0.000,ALERT,210.12,296.36,60.017,1549365305,"201051344001093","174011545737251",0.00,-9.00,0,294.86,298.77,0.0,0.0,0.000,1193525.5,1193525.5,13472,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549365311,171676.00
02/05/2019 06:15,2,0.000,ALERT,210.80,297.57,60.059,1549365305,"201051344000458","174011545737251",0.00,-8.50,0,296.36,301.17,0.0,0.0,0.000,1202815.7,1202815.7,5537,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549365312,171677.00
02/05/2019 06:15,2,0.000,ALERT,210.12,296.66,59.985,1549365305,"201051344000890","174011545737251",0.00,-10.00,0,295.46,299.67,0.0,0.0,0.000,1197599.1,1197599.1,13457,0,0,0,L,1122011218,1,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549365314,171678.00
02/05/2019 06:15,2,0.000,ALERT,210.57,296.96,60.012,1549365305,"201051344000988","174011545737251",0.00,-10.00,0,293.66,299.97,0.0,0.0,0.000,937970.4,937970.4,5624,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549365316,171679.00
02/05/2019 06:15,2,0.000,ALERT,210.57,297.26,59.985,1549365305,"201051344000582","174011545737251",0.00,-11.50,0,295.76,299.37,0.0,0.0,0.000,1177483.7,1177483.7,13423,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549365318,171680.00
02/05/2019 06:15,2,0.000,ALERT,210.80,297.87,60.006,1549365305,"201051344000868","174011545737251",0.00,-8.50,0,296.66,300.87,0.0,0.0,0.000,1189467.5,1189467.5,37308,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549365320,171681.00
02/05/2019 06:15,2,0.000,ALERT,211.48,297.87,60.012,1549365305,"201051344000576","174011545737251",0.00,-11.00,0,296.36,300.57,0.0,0.0,0.000,1203447.7,1203447.7,9676,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549365321,171682.00
02/05/2019 06:15,2,0.000,ALERT,211.03,297.26,60.043,1549365305,"201051344001158","174011545737251",0.00,-11.50,0,295.76,300.27,0.0,0.0,0.000,1182624.5,1182624.5,5602,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549365323,171683.00
02/05/2019 06:15,2,0.000,ALERT,210.35,295.76,60.012,1549365305,"201051344000917","174011545737251",0.00,-8.50,0,293.66,298.47,0.0,0.0,0.000,1194407.9,1194407.9,13384,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549365325,171684.00
02/05/2019 06:15,2,0.000,ALERT,210.35,295.46,60.012,1549365305,"201051344000417","174011545737251",0.00,-11.00,0,294.56,298.47,0.0,0.0,0.000,969223.6,969223.6,13508,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549365327,171685.00
02/05/2019 06:15,2,0.000,ALERT,210.57,296.06,60.017,1549365305,"201051344000685","174011545737251",0.00,-11.00,0,294.56,298.77,0.0,0.0,0.000,1198613.0,1198613.0,13484,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549365329,171686.00
02/05/2019 06:15,2,0.000,ALERT,210.12,295.46,60.017,1549365305,"201051344000651","174011545737251",0.00,-12.00,0,294.26,298.17,0.0,0.0,0.000,1192342.4,1192342.4,13471,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549365331,171687.00
02/05/2019 06:15,2,0.000,ALERT,210.57,297.87,60.028,1549365305,"201051344000594","174011545737251",0.00,-11.00,0,295.76,300.27,0.0,0.0,0.000,1207155.0,1207155.0,37290,0,0,0,L,1122011218,1,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549365333,171688.00
02/05/2019 06:15,2,0.000,ALERT,211.03,297.57,60.028,1549365305,"201051344000469","174011545737251",0.00,-11.50,0,295.16,299.97,0.0,0.0,0.000,1191505.4,1191505.4,5556,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549365335,171689.00
02/05/2019 06:15,2,0.000,ALERT,210.35,296.36,60.012,1549365305,"201051344000585","174011545737251",0.00,-10.00,0,294.56,298.47,0.0,0.0,0.000,1206997.5,1206997.5,13527,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549365336,171690.00
02/05/2019 06:15,2,0.000,ALERT,211.48,297.26,60.012,1549365305,"201051344000853","174011545737251",0.00,-11.00,0,296.06,300.27,0.0,0.0,0.000,1207577.5,1207577.5,5489,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549365338,171691.00
02/05/2019 06:15,2,0.000,ALERT,210.35,296.66,60.006,1549365305,"201051344001145","174011545737251",0.00,-11.00,0,295.46,299.67,0.0,0.0,0.000,1206059.3,1206059.3,13448,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549365340,171692.00
02/05/2019 06:15,2,0.000,ALERT,210.35,296.36,60.006,1549365305,"201051344000438","174011545737251",0.00,-11.50,0,295.16,298.77,0.0,0.0,0.000,1199996.9,1199996.9,13484,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549365342,171693.00
02/05/2019 06:15,2,0.000,ALERT,209.90,296.36,60.017,1549365305,"201051344001135","174011545737251",0.00,-11.00,0,295.16,299.37,0.0,0.0,0.000,1188148.1,1188148.1,13454,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549365344,171694.00
02/05/2019 06:15,2,0.000,ALERT,210.80,297.57,60.017,1549365305,"201051344000983","174011545737251",0.00,-10.00,0,296.06,300.57,0.0,0.0,0.000,1207067.2,1207067.2,5494,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549365346,171695.00
02/05/2019 06:15,2,0.000,ALERT,210.12,295.76,60.001,1549365305,"201051344001203","174011545737251",0.00,-11.00,0,294.56,299.97,0.0,0.0,0.000,1197097.8,1197097.8,13485,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549365347,171696.00
02/05/2019 06:15,2,0.000,ALERT,210.12,296.66,60.017,1549365305,"201051344001230","174011545737251",0.00,-11.00,0,295.16,299.07,0.0,0.0,0.000,1191606.5,1191606.5,13422,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549365349,171697.00
02/05/2019 06:15,2,0.000,ALERT,209.90,296.06,60.054,1549365305,"201051344000646","174011545737251",0.00,-11.50,0,294.56,298.47,0.0,0.0,0.000,1186172.2,1186172.2,13454,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549365351,171698.00
02/05/2019 06:15,2,0.000,ALERT,211.25,296.66,60.012,1549365305,"201051344000867","174011545737251",0.00,-9.00,0,295.16,300.27,0.0,0.0,0.000,1188160.6,1188160.6,37336,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549365353,171699.00
02/05/2019 06:15,2,0.000,ALERT,211.70,297.26,60.006,1549365305,"201051344000633","174011545737251",0.00,-11.00,0,294.56,299.67,0.0,0.0,0.000,1187101.9,1187101.9,37397,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549365355,171700.00
02/05/2019 06:15,2,0.000,ALERT,209.67,296.36,59.990,1549365305,"201051344000955","174011545737251",0.00,-11.00,0,294.86,298.77,0.0,0.0,0.000,1205229.9,1205229.9,13486,0,0,0,L,1122011218,1,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549365357,171701.00
02/05/2019 06:15,2,0.000,ALERT,211.03,296.66,60.028,1549365305,"201051344000648","174011545737251",0.00,-12.00,0,295.46,299.97,0.0,0.0,0.000,1195575.6,1195575.6,37231,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549365358,171702.00
02/05/2019 06:15,2,0.000,ALERT,211.25,297.57,60.012,1549365305,"201051344000645","174011545737251",0.00,-9.00,0,296.06,299.97,0.0,0.0,0.000,1199849.1,1199849.1,37206,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549365360,171703.00
02/05/2019 06:15,2,0.000,ALERT,210.80,298.17,60.001,1549365305,"201051344000569","174011545737251",0.00,-11.00,0,296.66,300.87,0.0,0.0,0.000,1217303.8,1217303.8,5411,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549365362,171704.00
02/05/2019 06:15,2,0.000,ALERT,211.48,296.96,59.964,1549365305,"179051228000119","174011545737251",0.00,-8.50,0,294.86,299.67,0.0,0.0,0.000,3979.5,3979.5,5476,0,0,0,L,46974696,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549365364,171705.00
02/05/2019 06:30,2,0.000,ALERT,211.03,298.17,59.990,1549366204,"201051344000579","174011545737251",0.00,-11.00,0,296.06,300.27,0.0,0.0,0.000,1216459.8,1216459.8,5565,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549366206,171706.00
02/05/2019 06:30,2,0.000,ALERT,210.35,295.76,59.985,1549366204,"201051344001025","174011545737251",0.00,-11.50,0,293.66,298.47,0.0,0.0,0.000,1201126.5,1201126.5,13491,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549366207,171707.00
02/05/2019 06:30,2,0.000,ALERT,210.35,296.36,60.001,1549366204,"201051344001093","174011545737251",0.00,-9.00,0,293.96,297.87,0.0,0.0,0.000,1193525.5,1193525.5,13474,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549366210,171708.00
02/05/2019 06:30,2,0.000,ALERT,210.80,297.57,59.996,1549366204,"201051344000458","174011545737251",0.00,-8.50,0,295.46,300.27,0.0,0.0,0.000,1202815.7,1202815.7,5539,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549366211,171709.00
02/05/2019 06:30,2,0.000,ALERT,210.12,296.66,59.990,1549366204,"201051344000890","174011545737251",0.00,-10.00,0,294.56,298.77,0.0,0.0,0.000,1197599.1,1197599.1,13459,0,0,0,L,1122011218,1,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549366213,171710.00
02/05/2019 06:30,2,0.000,ALERT,210.80,297.26,60.001,1549366204,"201051344000988","174011545737251",0.00,-10.00,0,292.76,299.07,0.0,0.0,0.000,937970.4,937970.4,5626,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549366215,171711.00
02/05/2019 06:30,2,0.000,ALERT,210.80,297.26,59.969,1549366204,"201051344000582","174011545737251",0.00,-11.50,0,295.16,298.77,0.0,0.0,0.000,1177483.7,1177483.7,13425,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549366217,171712.00
02/05/2019 06:30,2,0.000,ALERT,211.03,297.87,59.990,1549366204,"201051344000868","174011545737251",0.00,-11.00,0,296.06,299.97,0.0,0.0,0.000,1189467.5,1189467.5,37310,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549366219,171713.00
02/05/2019 06:30,2,0.000,ALERT,211.48,298.17,59.996,1549366204,"201051344000576","174011545737251",0.00,-11.00,0,295.76,299.67,0.0,0.0,0.000,1203447.7,1203447.7,9678,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549366221,171714.00
02/05/2019 06:30,2,0.000,ALERT,211.25,297.26,60.028,1549366204,"201051344001158","174011545737251",0.00,-11.50,0,295.16,299.07,0.0,0.0,0.000,1182624.5,1182624.5,5604,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549366222,171715.00
02/05/2019 06:30,2,0.000,ALERT,210.57,296.06,59.964,1549366204,"201051344000917","174011545737251",0.00,-8.50,0,293.06,297.57,0.0,0.0,0.000,1194407.9,1194407.9,13386,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549366224,171716.00
02/05/2019 06:30,2,0.000,ALERT,210.57,295.46,59.990,1549366204,"201051344000417","174011545737251",0.00,-11.00,0,293.36,297.26,0.0,0.0,0.000,969223.6,969223.6,13510,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549366226,171717.00
02/05/2019 06:30,2,0.000,ALERT,210.35,295.76,60.001,1549366204,"201051344000685","174011545737251",0.00,-11.00,0,293.66,297.57,0.0,0.0,0.000,1198613.0,1198613.0,13486,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549366228,171718.00
02/05/2019 06:30,2,0.000,ALERT,210.35,295.16,60.028,1549366204,"201051344000651","174011545737251",0.00,-12.00,0,293.66,297.26,0.0,0.0,0.000,1192342.4,1192342.4,13473,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549366230,171719.00
02/05/2019 06:30,2,0.000,ALERT,210.57,297.57,59.990,1549366204,"201051344000594","174011545737251",0.00,-11.00,0,295.16,299.67,0.0,0.0,0.000,1207155.0,1207155.0,37292,0,0,0,L,1122011218,1,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549366231,171720.00
02/05/2019 06:30,2,0.000,ALERT,211.03,296.96,59.948,1549366204,"201051344000469","174011545737251",0.00,-11.50,0,294.26,299.07,0.0,0.0,0.000,1191505.4,1191505.4,5558,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549366233,171721.00
02/05/2019 06:30,2,0.000,ALERT,210.35,296.36,59.990,1549366204,"201051344000585","174011545737251",0.00,-10.00,0,293.96,297.87,0.0,0.0,0.000,1206997.5,1206997.5,13529,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549366235,171722.00
02/05/2019 06:30,2,0.000,ALERT,211.48,296.96,59.959,1549366204,"201051344000853","174011545737251",0.00,-11.00,0,295.46,299.37,0.0,0.0,0.000,1207577.5,1207577.5,5491,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549366237,171723.00
02/05/2019 06:30,2,0.000,ALERT,210.57,296.36,60.001,1549366204,"201051344001145","174011545737251",0.00,-11.00,0,294.56,298.47,0.0,0.0,0.000,1206059.3,1206059.3,13450,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549366239,171724.00
02/05/2019 06:30,2,0.000,ALERT,210.35,296.36,59.996,1549366204,"201051344000438","174011545737251",0.00,-11.50,0,294.56,298.17,0.0,0.0,0.000,1199996.9,1199996.9,13486,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549366241,171725.00
02/05/2019 06:30,2,0.000,ALERT,209.90,296.06,59.996,1549366204,"201051344001135","174011545737251",0.00,-11.00,0,294.56,298.47,0.0,0.0,0.000,1188148.1,1188148.1,13456,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549366243,171726.00
02/05/2019 06:30,2,0.000,ALERT,210.80,297.26,60.001,1549366204,"201051344000983","174011545737251",0.00,-10.00,0,295.46,299.67,0.0,0.0,0.000,1207067.2,1207067.2,5496,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549366244,171727.00
02/05/2019 06:30,2,0.000,ALERT,210.35,295.76,59.985,1549366204,"201051344001203","174011545737251",0.00,-11.50,0,293.96,299.37,0.0,0.0,0.000,1197097.8,1197097.8,13487,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549366246,171728.00
02/05/2019 06:30,2,0.000,ALERT,210.35,296.36,59.996,1549366204,"201051344001230","174011545737251",0.00,-11.00,0,294.56,298.17,0.0,0.0,0.000,1191606.5,1191606.5,13424,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549366248,171729.00
02/05/2019 06:30,2,0.000,ALERT,210.12,296.36,59.953,1549366204,"201051344000646","174011545737251",0.00,-11.50,0,293.96,297.87,0.0,0.0,0.000,1186172.2,1186172.2,13456,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549366250,171730.00
02/05/2019 06:30,2,0.000,ALERT,211.25,296.36,59.996,1549366204,"201051344000867","174011545737251",0.00,-9.00,0,294.56,299.37,0.0,0.0,0.000,1188160.6,1188160.6,37338,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549366252,171731.00
02/05/2019 06:30,2,0.000,ALERT,211.48,296.96,59.996,1549366204,"201051344000633","174011545737251",0.00,-11.00,0,293.96,299.07,0.0,0.0,0.000,1187101.9,1187101.9,37399,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549366254,171732.00
02/05/2019 06:30,2,0.000,ALERT,209.90,296.06,59.996,1549366204,"201051344000955","174011545737251",0.00,-11.00,0,293.96,297.87,0.0,0.0,0.000,1205229.9,1205229.9,13488,0,0,0,L,1122011218,1,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549366255,171733.00
02/05/2019 06:30,2,0.000,ALERT,211.03,296.36,59.964,1549366204,"201051344000648","174011545737251",0.00,-12.00,0,294.86,299.07,0.0,0.0,0.000,1195575.6,1195575.6,37233,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549366257,171734.00
02/05/2019 06:30,2,0.000,ALERT,211.48,296.96,60.001,1549366204,"201051344000645","174011545737251",0.00,-10.00,0,295.46,299.37,0.0,0.0,0.000,1199849.1,1199849.1,37208,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549366259,171735.00
02/05/2019 06:30,2,0.000,ALERT,211.03,297.57,60.054,1549366204,"201051344000569","174011545737251",0.00,-11.00,0,296.06,300.27,0.0,0.0,0.000,1217303.8,1217303.8,5413,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549366261,171736.00
02/05/2019 06:30,2,0.000,ALERT,211.25,296.66,60.001,1549366204,"179051228000119","174011545737251",0.00,-8.50,0,293.96,298.77,0.0,0.0,0.000,3979.5,3979.5,5478,0,0,0,L,46974696,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549366263,171737.00
