ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/05/2019 06:45,2,0.000,ALERT,211.03,298.17,60.022,1549367104,"201051344000579","174011545737251",0.00,-11.00,0,296.06,301.17,0.0,0.0,0.000,1216459.8,1216459.8,5567,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549367106,171738.00
02/05/2019 06:45,2,0.000,ALERT,210.12,295.76,60.001,1549367104,"201051344001025","174011545737251",0.00,-11.50,0,293.66,298.47,0.0,0.0,0.000,1201126.5,1201126.5,13493,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549367108,171739.00
02/05/2019 06:45,2,0.000,ALERT,210.35,296.36,59.996,1549367104,"201051344001093","174011545737251",0.00,-9.00,0,293.96,297.87,0.0,0.0,0.000,1193525.5,1193525.5,13476,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549367110,171740.00
02/05/2019 06:45,2,0.000,ALERT,210.80,297.87,59.990,1549367104,"201051344000458","174011545737251",0.00,-8.50,0,295.16,301.47,0.0,0.0,0.000,1202815.7,1202815.7,5541,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549367112,171741.00
02/05/2019 06:45,2,0.000,ALERT,210.12,296.96,59.990,1549367104,"201051344000890","174011545737251",0.00,-10.00,0,294.56,299.07,0.0,0.0,0.000,1197599.1,1197599.1,13461,0,0,0,L,1122011218,1,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549367113,171742.00
02/05/2019 06:45,2,0.000,ALERT,210.80,297.57,59.996,1549367104,"201051344000988","174011545737251",0.00,-10.00,0,292.76,299.67,0.0,0.0,0.000,937970.4,937970.4,5628,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549367115,171743.00
02/05/2019 06:45,2,0.000,ALERT,210.57,297.57,59.990,1549367104,"201051344000582","174011545737251",0.00,-11.50,0,295.16,298.77,0.0,0.0,0.000,1177483.7,1177483.7,13427,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549367117,171744.00
02/05/2019 06:45,2,0.000,ALERT,211.03,298.47,59.996,1549367104,"201051344000868","174011545737251",0.00,-10.00,0,295.76,301.77,0.0,0.0,0.000,1189467.5,1189467.5,37312,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549367119,171745.00
02/05/2019 06:45,2,0.000,ALERT,211.48,298.17,59.996,1549367104,"201051344000576","174011545737251",0.00,-10.00,0,295.46,300.87,0.0,0.0,0.000,1203447.7,1203447.7,9680,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549367121,171746.00
02/05/2019 06:45,2,0.000,ALERT,211.03,297.26,59.996,1549367104,"201051344001158","174011545737251",0.00,-11.50,0,294.86,299.97,0.0,0.0,0.000,1182624.5,1182624.5,5606,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549367122,171747.00
02/05/2019 06:45,2,0.000,ALERT,210.57,296.06,59.996,1549367104,"201051344000917","174011545737251",0.00,-9.00,0,293.06,299.37,0.0,0.0,0.000,1194407.9,1194407.9,13388,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549367124,171748.00
02/05/2019 06:45,2,0.000,ALERT,210.57,295.76,60.049,1549367104,"201051344000417","174011545737251",0.00,-11.00,0,293.06,299.37,0.0,0.0,0.000,969223.6,969223.6,13512,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549367126,171749.00
02/05/2019 06:45,2,0.000,ALERT,210.57,296.36,59.996,1549367104,"201051344000685","174011545737251",0.00,-11.00,0,293.96,299.97,0.0,0.0,0.000,1198613.0,1198613.0,13488,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549367128,171750.00
02/05/2019 06:45,2,0.000,ALERT,210.35,295.76,60.006,1549367104,"201051344000651","174011545737251",0.00,-13.00,0,293.66,299.07,0.0,0.0,0.000,1192342.4,1192342.4,13475,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549367130,171751.00
02/05/2019 06:45,2,0.000,ALERT,210.57,297.87,60.006,1549367104,"201051344000594","174011545737251",0.00,-11.00,0,294.56,300.87,0.0,0.0,0.000,1207155.0,1207155.0,37294,0,0,0,L,1122011218,1,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549367131,171752.00
02/05/2019 06:45,2,0.000,ALERT,211.03,297.57,60.006,1549367104,"201051344000469","174011545737251",0.00,-11.50,0,294.26,299.97,0.0,0.0,0.000,1191505.4,1191505.4,5560,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549367133,171753.00
02/05/2019 06:45,2,0.000,ALERT,210.57,296.66,60.001,1549367104,"201051344000585","174011545737251",0.00,-10.00,0,293.66,299.97,0.0,0.0,0.000,1206997.5,1206997.5,13531,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549367135,171754.00
02/05/2019 06:45,2,0.000,ALERT,211.70,297.57,59.996,1549367104,"201051344000853","174011545737251",0.00,-11.00,0,294.86,300.87,0.0,0.0,0.000,1207577.5,1207577.5,5493,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549367137,171755.00
02/05/2019 06:45,2,0.000,ALERT,210.57,296.96,60.006,1549367104,"201051344001145","174011545737251",0.00,-11.00,0,294.26,300.27,0.0,0.0,0.000,1206059.3,1206059.3,13452,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549367139,171756.00
02/05/2019 06:45,2,0.000,ALERT,210.35,296.66,60.012,1549367104,"201051344000438","174011545737251",0.00,-11.50,0,294.26,299.97,0.0,0.0,0.000,1199996.9,1199996.9,13488,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549367141,171757.00
02/05/2019 06:45,2,0.000,ALERT,209.90,296.36,60.022,1549367104,"201051344001135","174011545737251",0.00,-11.00,0,294.26,299.67,0.0,0.0,0.000,1188148.1,1188148.1,13458,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549367143,171758.00
02/05/2019 06:45,2,0.000,ALERT,210.80,297.57,60.012,1549367104,"201051344000983","174011545737251",0.00,-10.00,0,295.46,301.17,0.0,0.0,0.000,1207067.2,1207067.2,5498,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549367144,171759.00
02/05/2019 06:45,2,0.000,ALERT,210.35,296.06,60.006,1549367104,"201051344001203","174011545737251",0.00,-11.50,0,293.96,300.57,0.0,0.0,0.000,1197097.8,1197097.8,13489,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549367146,171760.00
02/05/2019 06:45,2,0.000,ALERT,210.12,296.96,60.006,1549367104,"201051344001230","174011545737251",0.00,-11.00,0,294.26,300.27,0.0,0.0,0.000,1191606.5,1191606.5,13426,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549367148,171761.00
02/05/2019 06:45,2,0.000,ALERT,210.12,296.36,60.012,1549367104,"201051344000646","174011545737251",0.00,-11.50,0,293.66,299.97,0.0,0.0,0.000,1186172.2,1186172.2,13458,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549367150,171762.00
02/05/2019 06:45,2,0.000,ALERT,211.48,297.26,60.001,1549367104,"201051344000867","174011545737251",0.00,-10.00,0,294.26,301.17,0.0,0.0,0.000,1188160.6,1188160.6,37340,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549367152,171763.00
02/05/2019 06:45,2,0.000,ALERT,211.93,297.57,60.012,1549367104,"201051344000633","174011545737251",0.00,-11.00,0,293.66,300.27,0.0,0.0,0.000,1187101.9,1187101.9,37401,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549367154,171764.00
02/05/2019 06:45,2,0.000,ALERT,209.90,296.66,59.980,1549367104,"201051344000955","174011545737251",0.00,-11.00,0,293.96,299.67,0.0,0.0,0.000,1205229.9,1205229.9,13490,0,0,0,L,1122011218,1,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549367155,171765.00
02/05/2019 06:45,2,0.000,ALERT,211.25,296.96,60.006,1549367104,"201051344000648","174011545737251",0.00,-12.00,0,294.56,300.57,0.0,0.0,0.000,1195575.6,1195575.6,37235,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549367157,171766.00
02/05/2019 06:45,2,0.000,ALERT,211.48,297.87,60.012,1549367104,"201051344000645","174011545737251",0.00,-10.00,0,295.16,300.87,0.0,0.0,0.000,1199849.1,1199849.1,37210,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549367159,171767.00
02/05/2019 06:45,2,0.000,ALERT,211.03,298.17,60.006,1549367104,"201051344000569","174011545737251",0.00,-11.00,0,295.76,301.77,0.0,0.0,0.000,1217303.8,1217303.8,5415,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549367161,171768.00
02/05/2019 06:45,2,0.000,ALERT,211.48,297.57,60.001,1549367104,"179051228000119","174011545737251",0.00,-8.50,0,293.36,299.67,0.0,0.0,0.000,3979.5,3979.5,5480,0,0,0,L,46974696,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549367163,171769.00
02/05/2019 07:00,2,0.000,ALERT,211.48,299.37,60.033,1549368004,"201051344000579","174011545737251",0.00,-10.00,0,296.36,300.87,0.0,0.0,0.000,1216459.8,1216459.8,5569,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549368006,171770.00
02/05/2019 07:00,2,0.000,ALERT,210.35,296.66,60.012,1549368004,"201051344001025","174011545737251",0.00,-11.50,0,293.96,299.67,0.0,0.0,0.000,1201126.5,1201126.5,13495,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549368008,171771.00
02/05/2019 07:00,2,0.000,ALERT,210.57,297.26,60.012,1549368004,"201051344001093","174011545737251",0.00,-9.00,0,294.26,299.97,0.0,0.0,0.000,1193525.5,1193525.5,13478,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549368010,171772.00
02/05/2019 07:00,2,0.000,ALERT,211.25,298.77,60.006,1549368004,"201051344000458","174011545737251",0.00,-8.00,0,295.76,301.17,0.0,0.0,0.000,1202815.7,1202815.7,5543,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549368012,171773.00
02/05/2019 07:00,2,0.000,ALERT,210.35,297.57,60.017,1549368004,"201051344000890","174011545737251",0.00,-10.00,0,294.86,300.27,0.0,0.0,0.000,1197599.1,1197599.1,13463,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549368013,171774.00
02/05/2019 07:00,2,0.000,ALERT,211.25,298.47,59.985,1549368004,"201051344000988","174011545737251",0.00,-10.00,0,293.36,299.97,0.0,0.0,0.000,937970.4,937970.4,5630,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549368015,171775.00
02/05/2019 07:00,2,0.000,ALERT,211.03,298.17,60.001,1549368004,"201051344000582","174011545737251",0.00,-12.00,0,295.46,300.87,0.0,0.0,0.000,1177483.7,1177483.7,13429,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549368017,171776.00
02/05/2019 07:00,2,0.000,ALERT,211.25,299.07,60.028,1549368004,"201051344000868","174011545737251",0.00,-10.00,0,296.66,300.87,0.0,0.0,0.000,1189467.5,1189467.5,37314,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549368019,171777.00
02/05/2019 07:00,2,0.000,ALERT,211.70,299.07,60.006,1549368004,"201051344000576","174011545737251",0.00,-11.00,0,296.06,300.57,0.0,0.0,0.000,1203447.7,1203447.7,9682,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549368021,171778.00
02/05/2019 07:00,2,0.000,ALERT,211.25,298.17,60.012,1549368004,"201051344001158","174011545737251",0.00,-11.50,0,295.46,299.97,0.0,0.0,0.000,1182624.5,1182624.5,5608,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549368022,171779.00
02/05/2019 07:00,2,0.000,ALERT,210.80,296.66,60.012,1549368004,"201051344000917","174011545737251",0.00,-8.50,0,293.36,298.17,0.0,0.0,0.000,1194407.9,1194407.9,13390,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549368024,171780.00
02/05/2019 07:00,2,0.000,ALERT,210.80,296.66,60.017,1549368004,"201051344000417","174011545737251",0.00,-11.50,0,293.66,298.17,0.0,0.0,0.000,969223.6,969223.6,13514,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549368026,171781.00
02/05/2019 07:00,2,0.000,ALERT,210.80,296.96,60.054,1549368004,"201051344000685","174011545737251",0.00,-11.00,0,293.96,298.77,0.0,0.0,0.000,1198613.0,1198613.0,13490,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549368028,171782.00
02/05/2019 07:00,2,0.000,ALERT,210.57,296.66,60.012,1549368004,"201051344000651","174011545737251",0.00,-12.00,0,293.96,298.17,0.0,0.0,0.000,1192342.4,1192342.4,13477,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549368030,171783.00
02/05/2019 07:00,2,0.000,ALERT,211.03,299.07,60.001,1549368004,"201051344000594","174011545737251",0.00,-11.50,0,295.16,300.27,0.0,0.0,0.000,1207155.0,1207155.0,37296,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549368032,171784.00
02/05/2019 07:00,2,0.000,ALERT,211.48,298.77,60.012,1549368004,"201051344000469","174011545737251",0.00,-11.50,0,294.56,299.97,0.0,0.0,0.000,1191505.4,1191505.4,5562,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549368033,171785.00
02/05/2019 07:00,2,0.000,ALERT,210.80,297.57,60.006,1549368004,"201051344000585","174011545737251",0.00,-10.00,0,294.26,299.07,0.0,0.0,0.000,1206997.5,1206997.5,13533,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549368035,171786.00
02/05/2019 07:00,2,0.000,ALERT,211.93,298.47,59.996,1549368004,"201051344000853","174011545737251",0.00,-11.00,0,295.76,300.27,0.0,0.0,0.000,1207577.5,1207577.5,5495,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549368037,171787.00
02/05/2019 07:00,2,0.000,ALERT,211.03,297.87,59.996,1549368004,"201051344001145","174011545737251",0.00,-11.00,0,294.86,299.37,0.0,0.0,0.000,1206059.3,1206059.3,13454,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549368039,171788.00
02/05/2019 07:00,2,0.000,ALERT,210.80,297.26,60.006,1549368004,"201051344000438","174011545737251",0.00,-11.50,0,294.86,299.07,0.0,0.0,0.000,1199996.9,1199996.9,13490,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549368041,171789.00
02/05/2019 07:00,2,0.000,ALERT,210.35,297.57,60.001,1549368004,"201051344001135","174011545737251",0.00,-11.00,0,294.56,299.37,0.0,0.0,0.000,1188148.1,1188148.1,13460,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549368043,171790.00
02/05/2019 07:00,2,0.000,ALERT,211.48,298.77,60.001,1549368004,"201051344000983","174011545737251",0.00,-10.00,0,296.06,300.57,0.0,0.0,0.000,1207067.2,1207067.2,5500,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549368045,171791.00
02/05/2019 07:00,2,0.000,ALERT,210.80,296.96,59.990,1549368004,"201051344001203","174011545737251",0.00,-11.50,0,294.26,300.27,0.0,0.0,0.000,1197097.8,1197097.8,13491,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549368046,171792.00
02/05/2019 07:00,2,0.000,ALERT,210.80,297.87,60.006,1549368004,"201051344001230","174011545737251",0.00,-11.00,0,294.86,299.07,0.0,0.0,0.000,1191606.5,1191606.5,13428,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549368048,171793.00
02/05/2019 07:00,2,0.000,ALERT,210.35,297.26,60.001,1549368004,"201051344000646","174011545737251",0.00,-11.50,0,293.96,298.77,0.0,0.0,0.000,1186172.2,1186172.2,13460,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549368050,171794.00
02/05/2019 07:00,2,0.000,ALERT,211.70,297.57,59.996,1549368004,"201051344000867","174011545737251",0.00,-8.50,0,294.86,300.27,0.0,0.0,0.000,1188160.6,1188160.6,37342,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549368052,171795.00
02/05/2019 07:00,2,0.000,ALERT,212.16,298.47,59.990,1549368004,"201051344000633","174011545737251",0.00,-11.00,0,294.26,299.97,0.0,0.0,0.000,1187101.9,1187101.9,37403,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549368054,171796.00
02/05/2019 07:00,2,0.000,ALERT,210.12,297.26,59.996,1549368004,"201051344000955","174011545737251",0.00,-11.00,0,293.96,298.77,0.0,0.0,0.000,1205229.9,1205229.9,13492,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549368055,171797.00
02/05/2019 07:00,2,0.000,ALERT,211.25,297.87,60.001,1549368004,"201051344000648","174011545737251",0.00,-12.00,0,295.16,299.97,0.0,0.0,0.000,1195575.6,1195575.6,37237,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549368057,171798.00
02/05/2019 07:00,2,0.000,ALERT,211.70,298.47,59.985,1549368004,"201051344000645","174011545737251",0.00,-10.00,0,296.06,300.27,0.0,0.0,0.000,1199849.1,1199849.1,37212,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549368059,171799.00
02/05/2019 07:00,2,0.000,ALERT,211.25,299.37,59.996,1549368004,"201051344000569","174011545737251",0.00,-11.00,0,296.66,301.17,0.0,0.0,0.000,1217303.8,1217303.8,5417,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549368061,171800.00
02/05/2019 07:00,2,0.000,ALERT,211.93,298.47,59.990,1549368004,"179051228000119","174011545737251",0.00,-8.50,0,294.26,299.67,0.0,0.0,0.000,3979.5,3979.5,5482,0,0,0,L,46974696,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549368063,171801.00
02/05/2019 07:15,2,0.000,ALERT,211.25,298.47,59.990,1549368904,"201051344000579","174011545737251",0.00,-11.00,0,296.66,301.17,0.0,0.0,0.000,1216459.8,1216459.8,5571,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549368906,171802.00
02/05/2019 07:15,2,0.000,ALERT,209.67,295.16,60.033,1549368904,"201051344001025","174011545737251",0.00,-11.50,0,294.26,299.37,0.0,0.0,0.000,1201126.5,1201126.5,13497,0,0,0,L,1122011218,1,120.42,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549368908,171803.00
02/05/2019 07:15,2,0.000,ALERT,209.67,296.06,60.006,1549368904,"201051344001093","174011545737251",0.00,-8.50,0,294.56,299.37,0.0,0.0,0.000,1193525.5,1193525.5,13480,0,0,0,L,1122011218,1,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549368910,171804.00
02/05/2019 07:15,2,0.000,ALERT,211.03,297.87,59.969,1549368904,"201051344000458","174011545737251",0.00,-8.00,0,296.06,301.17,0.0,0.0,0.000,1202815.7,1202815.7,5545,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549368911,171805.00
02/05/2019 07:15,2,0.000,ALERT,209.67,296.66,60.001,1549368904,"201051344000890","174011545737251",0.00,-10.00,0,295.16,299.97,0.0,0.0,0.000,1197599.1,1197599.1,13465,0,0,0,L,1122011218,1,120.88,119.52,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549368913,171806.00
02/05/2019 07:15,2,0.000,ALERT,211.03,297.57,60.001,1549368904,"201051344000988","174011545737251",0.00,-10.00,0,293.96,299.67,0.0,0.0,0.000,937970.4,937970.4,5632,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549368915,171807.00
02/05/2019 07:15,2,0.000,ALERT,210.35,296.96,60.001,1549368904,"201051344000582","174011545737251",0.00,-11.50,0,295.76,300.57,0.0,0.0,0.000,1177483.7,1177483.7,13431,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549368917,171808.00
02/05/2019 07:15,2,0.000,ALERT,211.03,298.47,60.006,1549368904,"201051344000868","174011545737251",0.00,-11.00,0,296.66,300.87,0.0,0.0,0.000,1189467.5,1189467.5,37316,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549368919,171809.00
02/05/2019 07:15,2,0.000,ALERT,211.70,298.47,59.990,1549368904,"201051344000576","174011545737251",0.00,-11.00,0,296.66,300.57,0.0,0.0,0.000,1203447.7,1203447.7,9684,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549368921,171810.00
02/05/2019 07:15,2,0.000,ALERT,211.25,297.87,59.959,1549368904,"201051344001158","174011545737251",0.00,-11.50,0,295.76,299.97,0.0,0.0,0.000,1182624.5,1182624.5,5610,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549368922,171811.00
02/05/2019 07:15,2,0.000,ALERT,209.90,295.46,59.996,1549368904,"201051344000917","174011545737251",0.00,-9.00,0,293.66,299.07,0.0,0.0,0.000,1194407.9,1194407.9,13392,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549368924,171812.00
02/05/2019 07:15,2,0.000,ALERT,210.12,295.76,60.006,1549368904,"201051344000417","174011545737251",0.00,-11.00,0,294.26,299.07,0.0,0.0,0.000,969223.6,969223.6,13516,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549368926,171813.00
02/05/2019 07:15,2,0.000,ALERT,210.12,295.76,60.001,1549368904,"201051344000685","174011545737251",0.00,-11.00,0,294.56,299.67,0.0,0.0,0.000,1198613.0,1198613.0,13492,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549368928,171814.00
02/05/2019 07:15,2,0.000,ALERT,209.90,295.16,59.996,1549368904,"201051344000651","174011545737251",0.00,-12.00,0,293.96,298.47,0.0,0.0,0.000,1192342.4,1192342.4,13479,0,0,0,L,1122011218,1,121.10,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549368930,171815.00
02/05/2019 07:15,2,0.000,ALERT,210.80,298.47,59.932,1549368904,"201051344000594","174011545737251",0.00,-11.50,0,295.76,300.57,0.0,0.0,0.000,1207155.0,1207155.0,37298,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549368932,171816.00
02/05/2019 07:15,2,0.000,ALERT,211.25,298.17,59.985,1549368904,"201051344000469","174011545737251",0.00,-11.50,0,295.46,300.27,0.0,0.0,0.000,1191505.4,1191505.4,5564,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549368934,171817.00
02/05/2019 07:15,2,0.000,ALERT,210.12,296.06,59.969,1549368904,"201051344000585","174011545737251",0.00,-10.00,0,294.26,299.67,0.0,0.0,0.000,1206997.5,1206997.5,13535,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549368936,171818.00
02/05/2019 07:15,2,0.000,ALERT,211.93,298.17,59.980,1549368904,"201051344000853","174011545737251",0.00,-11.00,0,296.06,300.57,0.0,0.0,0.000,1207577.5,1207577.5,5497,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549368937,171819.00
02/05/2019 07:15,2,0.000,ALERT,210.12,296.36,59.980,1549368904,"201051344001145","174011545737251",0.00,-11.00,0,295.16,299.67,0.0,0.0,0.000,1206059.3,1206059.3,13456,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549368939,171820.00
02/05/2019 07:15,2,0.000,ALERT,209.90,296.36,59.980,1549368904,"201051344000438","174011545737251",0.00,-11.50,0,294.86,299.37,0.0,0.0,0.000,1199996.9,1199996.9,13492,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549368941,171821.00
02/05/2019 07:15,2,0.000,ALERT,209.44,296.36,59.980,1549368904,"201051344001135","174011545737251",0.00,-11.00,0,294.86,299.67,0.0,0.0,0.000,1188148.1,1188148.1,13462,0,0,0,L,1122011218,1,120.42,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549368943,171822.00
02/05/2019 07:15,2,0.000,ALERT,211.25,298.17,59.985,1549368904,"201051344000983","174011545737251",0.00,-10.00,0,296.06,300.57,0.0,0.0,0.000,1207067.2,1207067.2,5502,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549368945,171823.00
02/05/2019 07:15,2,0.000,ALERT,210.12,295.76,59.980,1549368904,"201051344001203","174011545737251",0.00,-11.50,0,294.56,300.27,0.0,0.0,0.000,1197097.8,1197097.8,13493,0,0,0,L,1122011218,1,121.33,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549368947,171824.00
02/05/2019 07:15,2,0.000,ALERT,209.90,296.36,59.932,1549368904,"201051344001230","174011545737251",0.00,-11.00,0,295.16,299.97,0.0,0.0,0.000,1191606.5,1191606.5,13430,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549368948,171825.00
02/05/2019 07:15,2,0.000,ALERT,209.67,295.76,59.980,1549368904,"201051344000646","174011545737251",0.00,-11.50,0,294.26,299.37,0.0,0.0,0.000,1186172.2,1186172.2,13462,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549368950,171826.00
02/05/2019 07:15,2,0.000,ALERT,211.48,296.96,59.975,1549368904,"201051344000867","174011545737251",0.00,-9.00,0,295.16,300.57,0.0,0.0,0.000,1188160.6,1188160.6,37344,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549368952,171827.00
02/05/2019 07:15,2,0.000,ALERT,211.93,297.87,59.975,1549368904,"201051344000633","174011545737251",0.00,-11.00,0,294.56,299.97,0.0,0.0,0.000,1187101.9,1187101.9,37405,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549368954,171828.00
02/05/2019 07:15,2,0.000,ALERT,209.44,295.76,59.980,1549368904,"201051344000955","174011545737251",0.00,-11.00,0,294.86,299.37,0.0,0.0,0.000,1205229.9,1205229.9,13494,0,0,0,L,1122011218,1,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549368956,171829.00
02/05/2019 07:15,2,0.000,ALERT,211.25,297.26,59.980,1549368904,"201051344000648","174011545737251",0.00,-12.00,0,295.16,299.97,0.0,0.0,0.000,1195575.6,1195575.6,37239,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549368957,171830.00
02/05/2019 07:15,2,0.000,ALERT,211.70,297.87,59.990,1549368904,"201051344000645","174011545737251",0.00,-9.00,0,296.06,300.27,0.0,0.0,0.000,1199849.1,1199849.1,37214,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549368959,171831.00
02/05/2019 07:15,2,0.000,ALERT,211.25,298.47,59.975,1549368904,"201051344000569","174011545737251",0.00,-11.00,0,296.66,301.17,0.0,0.0,0.000,1217303.8,1217303.8,5419,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549368961,171832.00
02/05/2019 07:15,2,0.000,ALERT,211.70,297.57,59.932,1549368904,"179051228000119","174011545737251",0.00,-8.50,0,295.16,300.27,0.0,0.0,0.000,3979.5,3979.5,5484,0,0,0,L,46974696,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549368963,171833.00
02/05/2019 07:30,2,0.000,ALERT,211.25,299.07,59.990,1549369805,"201051344000579","174011545737251",0.00,-10.00,0,296.66,314.40,0.0,0.0,0.000,1216459.8,1216459.8,5573,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549369808,171834.00
02/05/2019 07:30,2,0.000,ALERT,210.12,295.46,59.990,1549369805,"201051344001025","174011545737251",0.00,-11.50,0,293.66,305.68,0.0,0.0,0.000,1201126.5,1201126.5,13499,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549369809,171835.00
02/05/2019 07:30,2,0.000,ALERT,210.35,296.36,59.990,1549369805,"201051344001093","174011545737251",0.00,-9.00,0,293.96,304.78,0.0,0.0,0.000,1193525.5,1193525.5,13482,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549369811,171836.00
02/05/2019 07:30,2,0.000,ALERT,211.25,298.47,60.006,1549369805,"201051344000458","174011545737251",0.00,-8.00,0,296.06,314.10,0.0,0.0,0.000,1202815.7,1202815.7,5547,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549369813,171837.00
02/05/2019 07:30,2,0.000,ALERT,210.12,296.96,59.975,1549369805,"201051344000890","174011545737251",0.00,-10.00,0,294.26,306.58,0.0,0.0,0.000,1197599.1,1197599.1,13467,0,0,0,L,1122011218,1,120.88,119.52,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549369815,171838.00
02/05/2019 07:30,2,0.000,ALERT,211.03,298.17,59.964,1549369805,"201051344000988","174011545737251",0.00,-10.00,0,293.66,313.50,0.0,0.0,0.000,937970.4,937970.4,5634,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549369817,171839.00
02/05/2019 07:30,2,0.000,ALERT,210.57,297.26,60.017,1549369805,"201051344000582","174011545737251",0.00,-11.50,0,294.86,305.98,0.0,0.0,0.000,1177483.7,1177483.7,13433,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549369819,171840.00
02/05/2019 07:30,2,0.000,ALERT,211.03,298.77,59.996,1549369805,"201051344000868","174011545737251",0.00,-9.00,0,296.36,315.30,0.0,0.0,0.000,1189467.5,1189467.5,37318,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549369821,171841.00
02/05/2019 07:30,2,0.000,ALERT,211.48,298.77,59.985,1549369805,"201051344000576","174011545737251",0.00,-11.00,0,296.36,314.70,0.0,0.0,0.000,1203447.7,1203447.7,9686,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549369822,171842.00
02/05/2019 07:30,2,0.000,ALERT,211.48,298.17,60.043,1549369805,"201051344001158","174011545737251",0.00,-11.50,0,295.46,313.80,0.0,0.0,0.000,1182624.5,1182624.5,5612,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549369824,171843.00
02/05/2019 07:30,2,0.000,ALERT,210.35,296.06,60.006,1549369805,"201051344000917","174011545737251",0.00,-8.50,0,292.76,304.48,0.0,0.0,0.000,1194407.9,1194407.9,13394,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549369826,171844.00
02/05/2019 07:30,2,0.000,ALERT,210.35,295.76,60.001,1549369805,"201051344000417","174011545737251",0.00,-11.00,0,293.36,305.08,0.0,0.0,0.000,969223.6,969223.6,13518,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549369828,171845.00
02/05/2019 07:30,2,0.000,ALERT,210.57,296.06,59.969,1549369805,"201051344000685","174011545737251",0.00,-10.00,0,293.66,305.98,0.0,0.0,0.000,1198613.0,1198613.0,13494,0,0,0,L,1122011218,1,121.55,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549369830,171846.00
02/05/2019 07:30,2,0.000,ALERT,210.12,295.46,60.006,1549369805,"201051344000651","174011545737251",0.00,-12.00,0,293.36,304.48,0.0,0.0,0.000,1192342.4,1192342.4,13481,0,0,0,L,1122011218,1,121.10,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549369831,171847.00
02/05/2019 07:30,2,0.000,ALERT,210.80,298.77,60.006,1549369805,"201051344000594","174011545737251",0.00,-11.00,0,295.46,315.60,0.0,0.0,0.000,1207155.0,1207155.0,37300,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549369833,171848.00
02/05/2019 07:30,2,0.000,ALERT,211.25,298.17,60.001,1549369805,"201051344000469","174011545737251",0.00,-11.50,0,294.86,313.80,0.0,0.0,0.000,1191505.4,1191505.4,5566,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549369835,171849.00
02/05/2019 07:30,2,0.000,ALERT,210.35,296.66,60.054,1549369805,"201051344000585","174011545737251",0.00,-10.00,0,293.36,304.78,0.0,0.0,0.000,1206997.5,1206997.5,13537,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549369837,171850.00
02/05/2019 07:30,2,0.000,ALERT,211.70,298.47,60.006,1549369805,"201051344000853","174011545737251",0.00,-11.00,0,296.06,313.80,0.0,0.0,0.000,1207577.5,1207577.5,5499,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549369839,171851.00
02/05/2019 07:30,2,0.000,ALERT,210.35,296.96,60.017,1549369805,"201051344001145","174011545737251",0.00,-11.00,0,294.56,306.88,0.0,0.0,0.000,1206059.3,1206059.3,13458,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549369841,171852.00
02/05/2019 07:30,2,0.000,ALERT,210.12,296.66,60.022,1549369805,"201051344000438","174011545737251",0.00,-11.50,0,294.26,305.68,0.0,0.0,0.000,1199996.9,1199996.9,13494,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549369842,171853.00
02/05/2019 07:30,2,0.000,ALERT,209.90,296.66,60.012,1549369805,"201051344001135","174011545737251",0.00,-11.00,0,294.26,305.68,0.0,0.0,0.000,1188148.1,1188148.1,13464,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549369844,171854.00
02/05/2019 07:30,2,0.000,ALERT,211.25,298.77,60.054,1549369805,"201051344000983","174011545737251",0.00,-10.00,0,296.36,313.80,0.0,0.0,0.000,1207067.2,1207067.2,5504,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549369847,171855.00
02/05/2019 07:30,2,0.000,ALERT,210.12,296.06,60.012,1549369805,"201051344001203","174011545737251",0.00,-11.50,0,293.66,306.58,0.0,0.0,0.000,1197097.8,1197097.8,13495,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549369848,171856.00
02/05/2019 07:30,2,0.000,ALERT,210.12,296.96,60.054,1549369805,"201051344001230","174011545737251",0.00,-10.00,0,293.96,305.98,0.0,0.0,0.000,1191606.5,1191606.5,13432,0,0,0,L,1122011218,1,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549369850,171857.00
02/05/2019 07:30,2,0.000,ALERT,209.90,296.66,60.022,1549369805,"201051344000646","174011545737251",0.00,-11.00,0,293.66,305.08,0.0,0.0,0.000,1186172.2,1186172.2,13464,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549369852,171858.00
02/05/2019 07:30,2,0.000,ALERT,211.48,298.17,60.033,1549369805,"201051344000867","174011545737251",0.00,-9.00,0,295.16,314.70,0.0,0.0,0.000,1188160.6,1188160.6,37346,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549369854,171859.00
02/05/2019 07:30,2,0.000,ALERT,211.93,298.47,60.033,1549369805,"201051344000633","174011545737251",0.00,-11.00,0,294.26,315.00,0.0,0.0,0.000,1187101.9,1187101.9,37407,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549369856,171860.00
02/05/2019 07:30,2,0.000,ALERT,209.67,296.36,60.028,1549369805,"201051344000955","174011545737251",0.00,-11.00,0,293.96,305.38,0.0,0.0,0.000,1205229.9,1205229.9,13496,0,0,0,L,1122011218,1,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549369857,171861.00
02/05/2019 07:30,2,0.000,ALERT,211.25,297.87,60.033,1549369805,"201051344000648","174011545737251",0.00,-11.50,0,295.46,313.80,0.0,0.0,0.000,1195575.6,1195575.6,37241,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549369859,171862.00
02/05/2019 07:30,2,0.000,ALERT,211.48,298.47,60.033,1549369805,"201051344000645","174011545737251",0.00,-9.00,0,296.06,314.10,0.0,0.0,0.000,1199849.1,1199849.1,37216,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549369861,171863.00
02/05/2019 07:30,2,0.000,ALERT,211.03,299.07,60.033,1549369805,"201051344000569","174011545737251",0.00,-11.00,0,296.66,314.40,0.0,0.0,0.000,1217303.8,1217303.8,5421,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549369863,171864.00
02/05/2019 07:30,2,0.000,ALERT,211.48,298.17,60.043,1549369805,"179051228000119","174011545737251",0.00,-8.50,0,294.56,313.80,0.0,0.0,0.000,3979.5,3979.5,5486,0,0,0,L,46974696,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549369865,171865.00
02/05/2019 07:45,2,0.000,ALERT,213.96,306.28,60.022,1549370705,"201051344000579","174011545737251",0.00,-10.00,0,296.96,307.78,0.0,0.0,0.000,1216459.8,1216459.8,5575,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549370707,171866.00
02/05/2019 07:45,2,0.000,ALERT,212.61,302.37,60.028,1549370705,"201051344001025","174011545737251",0.00,-11.50,0,293.66,344.76,0.0,0.0,0.000,1201126.5,1201126.5,13501,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549370709,171867.00
02/05/2019 07:45,2,0.000,ALERT,212.83,303.28,60.070,1549370705,"201051344001093","174011545737251",0.00,-8.50,0,294.26,345.06,0.0,0.0,0.000,1193525.5,1193525.5,13484,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549370711,171868.00
02/05/2019 07:45,2,0.000,ALERT,213.74,305.38,60.033,1549370705,"201051344000458","174011545737251",0.00,-8.00,0,296.66,307.48,0.0,0.0,0.000,1202815.7,1202815.7,5549,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549370713,171869.00
02/05/2019 07:45,2,0.000,ALERT,212.61,303.58,60.049,1549370705,"201051344000890","174011545737251",0.00,-10.00,0,294.56,347.16,0.0,0.0,0.000,1197599.1,1197599.1,13469,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549370714,171870.00
02/05/2019 07:45,2,0.000,ALERT,213.74,305.38,60.033,1549370705,"201051344000988","174011545737251",0.00,-10.00,0,293.96,306.58,0.0,0.0,0.000,937970.4,937970.4,5636,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549370716,171871.00
02/05/2019 07:45,2,0.000,ALERT,213.29,303.88,60.033,1549370705,"201051344000582","174011545737251",0.00,-11.50,0,295.46,346.86,0.0,0.0,0.000,1177483.7,1177483.7,13435,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549370718,171872.00
02/05/2019 07:45,2,0.000,ALERT,213.74,305.98,60.065,1549370705,"201051344000868","174011545737251",0.00,-8.50,0,296.66,307.78,0.0,0.0,0.000,1189467.5,1189467.5,37320,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549370720,171873.00
02/05/2019 07:45,2,0.000,ALERT,214.41,306.28,60.028,1549370705,"201051344000576","174011545737251",0.00,-9.00,0,296.36,307.78,0.0,0.0,0.000,1203447.7,1203447.7,9688,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549370722,171874.00
02/05/2019 07:45,2,0.000,ALERT,213.96,305.38,60.038,1549370705,"201051344001158","174011545737251",0.00,-11.50,0,296.06,307.18,0.0,0.0,0.000,1182624.5,1182624.5,5614,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549370723,171875.00
02/05/2019 07:45,2,0.000,ALERT,213.06,302.98,60.033,1549370705,"201051344000917","174011545737251",0.00,-8.50,0,293.36,344.76,0.0,0.0,0.000,1194407.9,1194407.9,13396,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549370725,171876.00
02/05/2019 07:45,2,0.000,ALERT,213.06,302.68,60.033,1549370705,"201051344000417","174011545737251",0.00,-11.00,0,293.36,345.66,0.0,0.0,0.000,969223.6,969223.6,13520,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549370727,171877.00
02/05/2019 07:45,2,0.000,ALERT,213.29,303.28,60.038,1549370705,"201051344000685","174011545737251",0.00,-10.00,0,294.26,348.06,0.0,0.0,0.000,1198613.0,1198613.0,13496,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549370729,171878.00
02/05/2019 07:45,2,0.000,ALERT,212.61,302.37,60.038,1549370705,"201051344000651","174011545737251",0.00,-12.00,0,293.66,344.45,0.0,0.0,0.000,1192342.4,1192342.4,13483,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549370731,171879.00
02/05/2019 07:45,2,0.000,ALERT,213.51,305.68,60.033,1549370705,"201051344000594","174011545737251",0.00,-11.00,0,296.06,307.48,0.0,0.0,0.000,1207155.0,1207155.0,37302,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549370733,171880.00
02/05/2019 07:45,2,0.000,ALERT,213.96,305.38,60.028,1549370705,"201051344000469","174011545737251",0.00,-11.50,0,295.16,307.18,0.0,0.0,0.000,1191505.4,1191505.4,5568,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549370735,171881.00
