ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/05/2019 07:45,2,0.000,ALERT,213.06,303.88,60.038,1549370705,"201051344000585","174011545737251",0.00,-9.00,0,293.96,345.36,0.0,0.0,0.000,1206997.5,1206997.5,13539,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549370736,171882.00
02/05/2019 07:45,2,0.000,ALERT,214.41,305.38,60.081,1549370705,"201051344000853","174011545737251",0.00,-11.00,0,296.66,307.18,0.0,0.0,0.000,1207577.5,1207577.5,5501,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549370738,171883.00
02/05/2019 07:45,2,0.000,ALERT,213.29,303.88,60.028,1549370705,"201051344001145","174011545737251",0.00,-11.00,0,294.56,347.76,0.0,0.0,0.000,1206059.3,1206059.3,13460,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549370740,171884.00
02/05/2019 07:45,2,0.000,ALERT,212.83,303.28,60.038,1549370705,"201051344000438","174011545737251",0.00,-11.50,0,294.86,345.66,0.0,0.0,0.000,1199996.9,1199996.9,13496,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549370742,171885.00
02/05/2019 07:45,2,0.000,ALERT,212.38,303.58,60.070,1549370705,"201051344001135","174011545737251",0.00,-11.00,0,294.56,344.76,0.0,0.0,0.000,1188148.1,1188148.1,13466,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549370744,171886.00
02/05/2019 07:45,2,0.000,ALERT,213.51,305.38,60.033,1549370705,"201051344000983","174011545737251",0.00,-10.00,0,296.96,307.18,0.0,0.0,0.000,1207067.2,1207067.2,5506,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549370745,171887.00
02/05/2019 07:45,2,0.000,ALERT,212.83,302.98,60.043,1549370705,"201051344001203","174011545737251",0.00,-11.00,0,294.26,345.36,0.0,0.0,0.000,1197097.8,1197097.8,13497,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549370747,171888.00
02/05/2019 07:45,2,0.000,ALERT,212.83,303.88,60.033,1549370705,"201051344001230","174011545737251",0.00,-10.00,0,294.86,347.46,0.0,0.0,0.000,1191606.5,1191606.5,13434,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549370749,171889.00
02/05/2019 07:45,2,0.000,ALERT,212.61,303.28,60.033,1549370705,"201051344000646","174011545737251",0.00,-11.00,0,294.26,346.56,0.0,0.0,0.000,1186172.2,1186172.2,13466,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549370751,171890.00
02/05/2019 07:45,2,0.000,ALERT,213.96,304.78,60.038,1549370705,"201051344000867","174011545737251",0.00,-9.00,0,295.76,307.18,0.0,0.0,0.000,1188160.6,1188160.6,37348,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549370753,171891.00
02/05/2019 07:45,2,0.000,ALERT,214.64,305.08,60.038,1549370705,"201051344000633","174011545737251",0.00,-11.00,0,295.16,306.58,0.0,0.0,0.000,1187101.9,1187101.9,37409,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549370755,171892.00
02/05/2019 07:45,2,0.000,ALERT,212.38,303.28,60.038,1549370705,"201051344000955","174011545737251",0.00,-11.00,0,294.26,345.96,0.0,0.0,0.000,1205229.9,1205229.9,13498,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549370757,171893.00
02/05/2019 07:45,2,0.000,ALERT,213.74,304.78,60.043,1549370705,"201051344000648","174011545737251",0.00,-12.00,0,296.06,306.58,0.0,0.0,0.000,1195575.6,1195575.6,37243,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549370758,171894.00
02/05/2019 07:45,2,0.000,ALERT,214.19,305.08,60.038,1549370705,"201051344000645","174011545737251",0.00,-9.00,0,296.36,306.88,0.0,0.0,0.000,1199849.1,1199849.1,37218,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549370760,171895.00
02/05/2019 07:45,2,0.000,ALERT,213.74,305.98,60.006,1549370705,"201051344000569","174011545737251",0.00,-10.00,0,297.26,307.78,0.0,0.0,0.000,1217303.8,1217303.8,5423,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549370762,171896.00
02/05/2019 07:45,2,0.000,ALERT,214.19,304.78,60.017,1549370705,"179051228000119","174011545737251",0.00,-8.50,0,295.16,306.58,0.0,0.0,0.000,3979.5,3979.5,5488,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549370764,171897.00
02/05/2019 08:00,2,0.000,ALERT,213.74,305.98,59.996,1549371603,"201051344000579","174011545737251",0.00,-10.00,0,303.58,308.39,0.0,0.0,0.000,1216459.8,1216459.8,5577,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549371606,171898.00
02/05/2019 08:00,2,0.000,ALERT,212.61,302.68,59.996,1549371603,"201051344001025","174011545737251",0.00,-11.50,0,299.97,305.68,0.0,0.0,0.000,1201126.5,1201126.5,13503,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549371607,171899.00
02/05/2019 08:00,2,0.000,ALERT,212.83,303.28,59.948,1549371603,"201051344001093","174011545737251",0.00,-8.50,0,299.97,305.08,0.0,0.0,0.000,1193525.5,1193525.5,13486,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549371609,171900.00
02/05/2019 08:00,2,0.000,ALERT,213.51,305.08,59.990,1549371603,"201051344000458","174011545737251",0.00,-8.00,0,303.28,307.78,0.0,0.0,0.000,1202815.7,1202815.7,5551,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549371611,171901.00
02/05/2019 08:00,2,0.000,ALERT,212.61,303.58,59.980,1549371603,"201051344000890","174011545737251",0.00,-9.00,0,300.87,305.98,0.0,0.0,0.000,1197599.1,1197599.1,13471,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549371613,171902.00
02/05/2019 08:00,2,0.000,ALERT,213.29,304.78,59.943,1549371603,"201051344000988","174011545737251",0.00,-10.00,0,300.57,306.58,0.0,0.0,0.000,937970.4,937970.4,5638,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549371615,171903.00
02/05/2019 08:00,2,0.000,ALERT,213.29,304.48,59.985,1549371603,"201051344000582","174011545737251",0.00,-11.50,0,301.17,305.98,0.0,0.0,0.000,1177483.7,1177483.7,13437,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549371616,171904.00
02/05/2019 08:00,2,0.000,ALERT,213.51,305.38,59.975,1549371603,"201051344000868","174011545737251",0.00,-9.00,0,303.58,308.39,0.0,0.0,0.000,1189467.5,1189467.5,37322,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549371618,171905.00
02/05/2019 08:00,2,0.000,ALERT,214.19,305.68,60.017,1549371603,"201051344000576","174011545737251",0.00,-10.00,0,302.98,307.48,0.0,0.0,0.000,1203447.7,1203447.7,9690,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549371620,171906.00
02/05/2019 08:00,2,0.000,ALERT,213.51,304.78,60.028,1549371603,"201051344001158","174011545737251",0.00,-11.00,0,302.37,306.88,0.0,0.0,0.000,1182624.5,1182624.5,5616,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549371622,171907.00
02/05/2019 08:00,2,0.000,ALERT,213.06,303.28,59.980,1549371603,"201051344000917","174011545737251",0.00,-8.50,0,299.07,304.48,0.0,0.0,0.000,1194407.9,1194407.9,13398,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549371624,171908.00
02/05/2019 08:00,2,0.000,ALERT,213.29,303.28,60.038,1549371603,"201051344000417","174011545737251",0.00,-11.00,0,299.67,304.48,0.0,0.0,0.000,969223.6,969223.6,13522,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549371625,171909.00
02/05/2019 08:00,2,0.000,ALERT,213.29,303.58,60.006,1549371603,"201051344000685","174011545737251",0.00,-10.00,0,299.97,305.08,0.0,0.0,0.000,1198613.0,1198613.0,13498,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549371627,171910.00
02/05/2019 08:00,2,0.000,ALERT,213.06,302.68,59.959,1549371603,"201051344000651","174011545737251",0.00,-12.00,0,299.67,304.48,0.0,0.0,0.000,1192342.4,1192342.4,13485,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549371629,171911.00
02/05/2019 08:00,2,0.000,ALERT,213.29,305.38,59.985,1549371603,"201051344000594","174011545737251",0.00,-11.00,0,302.37,307.18,0.0,0.0,0.000,1207155.0,1207155.0,37304,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549371631,171912.00
02/05/2019 08:00,2,0.000,ALERT,213.96,305.38,59.990,1549371603,"201051344000469","174011545737251",0.00,-11.50,0,302.07,306.88,0.0,0.0,0.000,1191505.4,1191505.4,5570,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549371633,171913.00
02/05/2019 08:00,2,0.000,ALERT,213.06,303.58,59.990,1549371603,"201051344000585","174011545737251",0.00,-10.00,0,299.67,305.08,0.0,0.0,0.000,1206997.5,1206997.5,13541,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549371635,171914.00
02/05/2019 08:00,2,0.000,ALERT,214.19,305.08,59.990,1549371603,"201051344000853","174011545737251",0.00,-10.00,0,302.98,307.18,0.0,0.0,0.000,1207577.5,1207577.5,5503,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549371637,171915.00
02/05/2019 08:00,2,0.000,ALERT,213.29,303.88,59.948,1549371603,"201051344001145","174011545737251",0.00,-11.00,0,300.57,305.68,0.0,0.0,0.000,1206059.3,1206059.3,13462,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549371638,171916.00
02/05/2019 08:00,2,0.000,ALERT,213.06,303.58,59.985,1549371603,"201051344000438","174011545737251",0.00,-11.50,0,300.57,305.38,0.0,0.0,0.000,1199996.9,1199996.9,13498,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549371640,171917.00
02/05/2019 08:00,2,0.000,ALERT,212.61,303.58,59.948,1549371603,"201051344001135","174011545737251",0.00,-11.00,0,300.57,305.68,0.0,0.0,0.000,1188148.1,1188148.1,13468,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549371642,171918.00
02/05/2019 08:00,2,0.000,ALERT,213.74,305.38,59.985,1549371603,"201051344000983","174011545737251",0.00,-10.00,0,303.28,307.78,0.0,0.0,0.000,1207067.2,1207067.2,5508,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549371644,171919.00
02/05/2019 08:00,2,0.000,ALERT,213.06,303.28,59.985,1549371603,"201051344001203","174011545737251",0.00,-11.00,0,299.97,306.58,0.0,0.0,0.000,1197097.8,1197097.8,13499,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549371646,171920.00
02/05/2019 08:00,2,0.000,ALERT,213.06,303.88,59.943,1549371603,"201051344001230","174011545737251",0.00,-10.00,0,300.27,305.38,0.0,0.0,0.000,1191606.5,1191606.5,13436,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549371648,171921.00
02/05/2019 08:00,2,0.000,ALERT,212.83,303.58,59.985,1549371603,"201051344000646","174011545737251",0.00,-11.00,0,299.67,305.08,0.0,0.0,0.000,1186172.2,1186172.2,13468,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549371649,171922.00
02/05/2019 08:00,2,0.000,ALERT,213.96,304.48,59.990,1549371603,"201051344000867","174011545737251",0.00,-9.00,0,302.07,307.48,0.0,0.0,0.000,1188160.6,1188160.6,37350,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549371651,171923.00
02/05/2019 08:00,2,0.000,ALERT,214.41,304.78,59.985,1549371603,"201051344000633","174011545737251",0.00,-11.00,0,301.47,306.58,0.0,0.0,0.000,1187101.9,1187101.9,37411,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549371653,171924.00
02/05/2019 08:00,2,0.000,ALERT,212.61,303.58,59.985,1549371603,"201051344000955","174011545737251",0.00,-11.00,0,300.27,304.78,0.0,0.0,0.000,1205229.9,1205229.9,13500,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549371655,171925.00
02/05/2019 08:00,2,0.000,ALERT,213.96,304.18,59.985,1549371603,"201051344000648","174011545737251",0.00,-11.50,0,302.37,307.48,0.0,0.0,0.000,1195575.6,1195575.6,37245,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549371657,171926.00
02/05/2019 08:00,2,0.000,ALERT,214.19,304.78,59.985,1549371603,"201051344000645","174011545737251",0.00,-9.00,0,302.98,307.48,0.0,0.0,0.000,1199849.1,1199849.1,37220,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549371658,171927.00
02/05/2019 08:00,2,0.000,ALERT,213.74,305.38,59.985,1549371603,"201051344000569","174011545737251",0.00,-11.00,0,303.58,308.39,0.0,0.0,0.000,1217303.8,1217303.8,5425,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549371660,171928.00
02/05/2019 08:00,2,0.000,ALERT,214.19,304.78,59.975,1549371603,"179051228000119","174011545737251",0.00,-8.50,0,301.77,306.58,0.0,0.0,0.000,3979.5,3979.5,5490,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549371662,171929.00
02/05/2019 08:15,2,0.000,ALERT,212.83,303.88,60.022,1549372504,"201051344000579","174011545737251",0.00,-10.00,0,300.87,307.78,0.0,0.0,0.000,1216459.8,1216459.8,5579,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549372507,171930.00
02/05/2019 08:15,2,0.000,ALERT,211.48,300.27,60.033,1549372504,"201051344001025","174011545737251",0.00,-11.50,0,297.57,305.68,0.0,0.0,0.000,1201126.5,1201126.5,13505,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549372508,171931.00
02/05/2019 08:15,2,0.000,ALERT,211.70,301.17,60.075,1549372504,"201051344001093","174011545737251",0.00,-8.50,0,297.87,305.08,0.0,0.0,0.000,1193525.5,1193525.5,13488,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549372510,171932.00
02/05/2019 08:15,2,0.000,ALERT,212.83,303.28,60.022,1549372504,"201051344000458","174011545737251",0.00,-8.00,0,300.27,307.48,0.0,0.0,0.000,1202815.7,1202815.7,5553,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549372512,171933.00
02/05/2019 08:15,2,0.000,ALERT,211.48,301.47,60.028,1549372504,"201051344000890","174011545737251",0.00,-9.00,0,298.77,305.98,0.0,0.0,0.000,1197599.1,1197599.1,13473,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549372514,171934.00
02/05/2019 08:15,2,0.000,ALERT,212.61,302.68,60.028,1549372504,"201051344000988","174011545737251",0.00,-10.00,0,297.57,306.28,0.0,0.0,0.000,937970.4,937970.4,5640,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549372516,171935.00
02/05/2019 08:15,2,0.000,ALERT,211.93,301.77,60.028,1549372504,"201051344000582","174011545737251",0.00,-11.50,0,299.07,305.98,0.0,0.0,0.000,1177483.7,1177483.7,13439,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549372517,171936.00
02/05/2019 08:15,2,0.000,ALERT,212.61,303.28,60.028,1549372504,"201051344000868","174011545737251",0.00,-10.00,0,300.87,307.18,0.0,0.0,0.000,1189467.5,1189467.5,37324,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549372519,171937.00
02/05/2019 08:15,2,0.000,ALERT,213.06,302.98,60.028,1549372504,"201051344000576","174011545737251",0.00,-10.00,0,300.57,307.18,0.0,0.0,0.000,1203447.7,1203447.7,9692,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549372521,171938.00
02/05/2019 08:15,2,0.000,ALERT,212.83,302.68,60.054,1549372504,"201051344001158","174011545737251",0.00,-11.50,0,299.67,306.58,0.0,0.0,0.000,1182624.5,1182624.5,5618,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549372523,171939.00
02/05/2019 08:15,2,0.000,ALERT,211.70,300.27,60.028,1549372504,"201051344000917","174011545737251",0.00,-8.50,0,296.96,304.78,0.0,0.0,0.000,1194407.9,1194407.9,13400,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549372525,171940.00
02/05/2019 08:15,2,0.000,ALERT,211.70,300.27,60.012,1549372504,"201051344000417","174011545737251",0.00,-11.00,0,297.87,304.78,0.0,0.0,0.000,969223.6,969223.6,13524,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549372527,171941.00
02/05/2019 08:15,2,0.000,ALERT,211.70,300.87,60.017,1549372504,"201051344000685","174011545737251",0.00,-10.00,0,298.17,305.08,0.0,0.0,0.000,1198613.0,1198613.0,13500,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549372528,171942.00
02/05/2019 08:15,2,0.000,ALERT,211.48,300.27,60.006,1549372504,"201051344000651","174011545737251",0.00,-12.00,0,297.57,304.48,0.0,0.0,0.000,1192342.4,1192342.4,13487,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549372530,171943.00
02/05/2019 08:15,2,0.000,ALERT,212.38,302.98,60.012,1549372504,"201051344000594","174011545737251",0.00,-11.00,0,299.97,306.88,0.0,0.0,0.000,1207155.0,1207155.0,37306,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549372532,171944.00
02/05/2019 08:15,2,0.000,ALERT,212.83,302.98,60.012,1549372504,"201051344000469","174011545737251",0.00,-11.50,0,299.37,306.88,0.0,0.0,0.000,1191505.4,1191505.4,5572,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549372534,171945.00
02/05/2019 08:15,2,0.000,ALERT,211.48,300.87,60.012,1549372504,"201051344000585","174011545737251",0.00,-10.00,0,297.57,305.08,0.0,0.0,0.000,1206997.5,1206997.5,13543,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549372536,171946.00
02/05/2019 08:15,2,0.000,ALERT,213.06,302.37,60.017,1549372504,"201051344000853","174011545737251",0.00,-11.00,0,300.27,307.18,0.0,0.0,0.000,1207577.5,1207577.5,5505,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549372538,171947.00
02/05/2019 08:15,2,0.000,ALERT,211.70,301.17,60.006,1549372504,"201051344001145","174011545737251",0.00,-11.00,0,298.47,305.98,0.0,0.0,0.000,1206059.3,1206059.3,13464,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549372540,171948.00
02/05/2019 08:15,2,0.000,ALERT,211.70,300.87,60.001,1549372504,"201051344000438","174011545737251",0.00,-11.00,0,298.17,305.68,0.0,0.0,0.000,1199996.9,1199996.9,13500,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549372542,171949.00
02/05/2019 08:15,2,0.000,ALERT,211.25,301.17,59.969,1549372504,"201051344001135","174011545737251",0.00,-11.00,0,298.47,305.98,0.0,0.0,0.000,1188148.1,1188148.1,13470,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549372543,171950.00
02/05/2019 08:15,2,0.000,ALERT,212.61,302.68,60.001,1549372504,"201051344000983","174011545737251",0.00,-10.00,0,300.27,307.18,0.0,0.0,0.000,1207067.2,1207067.2,5510,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549372545,171951.00
02/05/2019 08:15,2,0.000,ALERT,211.48,300.27,60.001,1549372504,"201051344001203","174011545737251",0.00,-11.00,0,297.87,306.58,0.0,0.0,0.000,1197097.8,1197097.8,13501,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549372547,171952.00
02/05/2019 08:15,2,0.000,ALERT,211.48,301.17,60.038,1549372504,"201051344001230","174011545737251",0.00,-10.00,0,298.47,305.38,0.0,0.0,0.000,1191606.5,1191606.5,13438,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549372549,171953.00
02/05/2019 08:15,2,0.000,ALERT,211.25,300.87,60.033,1549372504,"201051344000646","174011545737251",0.00,-11.00,0,297.87,305.08,0.0,0.0,0.000,1186172.2,1186172.2,13470,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549372551,171954.00
02/05/2019 08:15,2,0.000,ALERT,212.83,301.77,60.049,1549372504,"201051344000867","174011545737251",0.00,-9.00,0,299.37,306.88,0.0,0.0,0.000,1188160.6,1188160.6,37352,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549372552,171955.00
02/05/2019 08:15,2,0.000,ALERT,213.29,302.37,60.001,1549372504,"201051344000633","174011545737251",0.00,-11.00,0,298.77,306.28,0.0,0.0,0.000,1187101.9,1187101.9,37413,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549372554,171956.00
02/05/2019 08:15,2,0.000,ALERT,210.80,300.27,60.006,1549372504,"201051344000955","174011545737251",0.00,-10.00,0,298.17,305.08,0.0,0.0,0.000,1205229.9,1205229.9,13502,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549372556,171957.00
02/05/2019 08:15,2,0.000,ALERT,212.61,301.77,60.006,1549372504,"201051344000648","174011545737251",0.00,-11.50,0,299.37,306.58,0.0,0.0,0.000,1195575.6,1195575.6,37247,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549372558,171958.00
02/05/2019 08:15,2,0.000,ALERT,213.06,302.68,60.001,1549372504,"201051344000645","174011545737251",0.00,-9.00,0,300.27,306.58,0.0,0.0,0.000,1199849.1,1199849.1,37222,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549372560,171959.00
02/05/2019 08:15,2,0.000,ALERT,212.61,303.28,60.006,1549372504,"201051344000569","174011545737251",0.00,-10.00,0,300.87,307.78,0.0,0.0,0.000,1217303.8,1217303.8,5427,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549372562,171960.00
02/05/2019 08:15,2,0.000,ALERT,213.06,302.37,60.033,1549372504,"179051228000119","174011545737251",0.00,-8.50,0,299.07,306.58,0.0,0.0,0.000,3979.5,3979.5,5492,0,0,0,L,46974696,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549372563,171961.00
02/05/2019 08:30,2,0.000,ALERT,213.06,304.48,60.059,1549373404,"201051344000579","174011545737251",0.00,-10.00,0,301.77,306.88,0.0,0.0,0.000,1216459.8,1216459.8,5581,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549373406,171962.00
02/05/2019 08:30,2,0.000,ALERT,211.48,300.87,60.006,1549373404,"201051344001025","174011545737251",0.00,-11.50,0,298.47,303.58,0.0,0.0,0.000,1201126.5,1201126.5,13507,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549373408,171963.00
02/05/2019 08:30,2,0.000,ALERT,211.48,301.47,59.975,1549373404,"201051344001093","174011545737251",0.00,-8.50,0,298.77,302.68,0.0,0.0,0.000,1193525.5,1193525.5,13490,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549373410,171964.00
02/05/2019 08:30,2,0.000,ALERT,213.06,304.18,60.006,1549373404,"201051344000458","174011545737251",0.00,-8.00,0,301.47,306.88,0.0,0.0,0.000,1202815.7,1202815.7,5555,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549373411,171965.00
02/05/2019 08:30,2,0.000,ALERT,211.70,302.07,60.012,1549373404,"201051344000890","174011545737251",0.00,-9.00,0,299.37,303.88,0.0,0.0,0.000,1197599.1,1197599.1,13475,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549373413,171966.00
02/05/2019 08:30,2,0.000,ALERT,212.83,303.88,60.022,1549373404,"201051344000988","174011545737251",0.00,-10.00,0,298.47,305.68,0.0,0.0,0.000,937970.4,937970.4,5642,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549373415,171967.00
02/05/2019 08:30,2,0.000,ALERT,212.38,302.68,60.012,1549373404,"201051344000582","174011545737251",0.00,-11.50,0,299.97,303.88,0.0,0.0,0.000,1177483.7,1177483.7,13441,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549373417,171968.00
02/05/2019 08:30,2,0.000,ALERT,213.06,304.78,60.006,1549373404,"201051344000868","174011545737251",0.00,-10.00,0,301.47,306.58,0.0,0.0,0.000,1189467.5,1189467.5,37326,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549373419,171969.00
02/05/2019 08:30,2,0.000,ALERT,213.51,305.08,60.006,1549373404,"201051344000576","174011545737251",0.00,-9.00,0,300.87,306.28,0.0,0.0,0.000,1203447.7,1203447.7,9694,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549373420,171970.00
02/05/2019 08:30,2,0.000,ALERT,213.29,304.18,60.006,1549373404,"201051344001158","174011545737251",0.00,-11.50,0,300.57,305.68,0.0,0.0,0.000,1182624.5,1182624.5,5620,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549373422,171971.00
02/05/2019 08:30,2,0.000,ALERT,211.93,301.17,60.012,1549373404,"201051344000917","174011545737251",0.00,-8.50,0,297.57,302.37,0.0,0.0,0.000,1194407.9,1194407.9,13402,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549373424,171972.00
02/05/2019 08:30,2,0.000,ALERT,212.16,301.17,60.001,1549373404,"201051344000417","174011545737251",0.00,-10.00,0,298.47,302.37,0.0,0.0,0.000,969223.6,969223.6,13526,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549373426,171973.00
02/05/2019 08:30,2,0.000,ALERT,212.16,301.47,59.996,1549373404,"201051344000685","174011545737251",0.00,-10.00,0,298.47,302.68,0.0,0.0,0.000,1198613.0,1198613.0,13502,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549373428,171974.00
02/05/2019 08:30,2,0.000,ALERT,211.93,300.87,59.964,1549373404,"201051344000651","174011545737251",0.00,-12.00,0,298.17,302.37,0.0,0.0,0.000,1192342.4,1192342.4,13489,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549373429,171975.00
02/05/2019 08:30,2,0.000,ALERT,212.61,304.48,59.996,1549373404,"201051344000594","174011545737251",0.00,-11.00,0,300.27,305.98,0.0,0.0,0.000,1207155.0,1207155.0,37308,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549373431,171976.00
02/05/2019 08:30,2,0.000,ALERT,213.29,304.18,59.996,1549373404,"201051344000469","174011545737251",0.00,-11.50,0,299.97,305.68,0.0,0.0,0.000,1191505.4,1191505.4,5574,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549373433,171977.00
02/05/2019 08:30,2,0.000,ALERT,211.93,302.07,60.012,1549373404,"201051344000585","174011545737251",0.00,-9.00,0,298.47,302.98,0.0,0.0,0.000,1206997.5,1206997.5,13545,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549373435,171978.00
02/05/2019 08:30,2,0.000,ALERT,213.74,304.18,60.028,1549373404,"201051344000853","174011545737251",0.00,-11.00,0,300.87,305.98,0.0,0.0,0.000,1207577.5,1207577.5,5507,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549373437,171979.00
02/05/2019 08:30,2,0.000,ALERT,212.16,302.07,59.975,1549373404,"201051344001145","174011545737251",0.00,-10.00,0,299.37,303.58,0.0,0.0,0.000,1206059.3,1206059.3,13466,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549373439,171980.00
02/05/2019 08:30,2,0.000,ALERT,211.93,301.77,60.038,1549373404,"201051344000438","174011545737251",0.00,-11.50,0,299.07,303.28,0.0,0.0,0.000,1199996.9,1199996.9,13502,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549373440,171981.00
02/05/2019 08:30,2,0.000,ALERT,211.70,301.77,60.001,1549373404,"201051344001135","174011545737251",0.00,-10.00,0,299.07,303.58,0.0,0.0,0.000,1188148.1,1188148.1,13472,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549373442,171982.00
02/05/2019 08:30,2,0.000,ALERT,213.29,304.78,60.006,1549373404,"201051344000983","174011545737251",0.00,-10.00,0,301.47,306.28,0.0,0.0,0.000,1207067.2,1207067.2,5512,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549373444,171983.00
02/05/2019 08:30,2,0.000,ALERT,211.93,301.47,60.017,1549373404,"201051344001203","174011545737251",0.00,-11.00,0,298.47,304.48,0.0,0.0,0.000,1197097.8,1197097.8,13503,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549373446,171984.00
02/05/2019 08:30,2,0.000,ALERT,211.48,301.77,60.017,1549373404,"201051344001230","174011545737251",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,1191606.5,1191606.5,13440,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549373448,171985.00
02/05/2019 08:30,2,0.000,ALERT,211.70,301.47,60.038,1549373404,"201051344000646","174011545737251",0.00,-11.00,0,298.17,302.98,0.0,0.0,0.000,1186172.2,1186172.2,13472,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549373450,171986.00
02/05/2019 08:30,2,0.000,ALERT,213.29,303.58,60.017,1549373404,"201051344000867","174011545737251",0.00,-9.00,0,299.97,306.28,0.0,0.0,0.000,1188160.6,1188160.6,37354,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549373451,171987.00
02/05/2019 08:30,2,0.000,ALERT,213.96,304.18,59.975,1549373404,"201051344000633","174011545737251",0.00,-11.00,0,299.37,305.68,0.0,0.0,0.000,1187101.9,1187101.9,37415,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549373453,171988.00
02/05/2019 08:30,2,0.000,ALERT,211.48,301.77,60.006,1549373404,"201051344000955","174011545737251",0.00,-10.00,0,297.87,302.68,0.0,0.0,0.000,1205229.9,1205229.9,13504,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549373455,171989.00
02/05/2019 08:30,2,0.000,ALERT,213.29,303.58,59.975,1549373404,"201051344000648","174011545737251",0.00,-11.50,0,299.97,305.98,0.0,0.0,0.000,1195575.6,1195575.6,37249,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549373457,171990.00
02/05/2019 08:30,2,0.000,ALERT,213.51,304.48,60.017,1549373404,"201051344000645","174011545737251",0.00,-9.00,0,300.57,305.98,0.0,0.0,0.000,1199849.1,1199849.1,37224,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549373459,171991.00
02/05/2019 08:30,2,0.000,ALERT,213.06,304.78,60.017,1549373404,"201051344000569","174011545737251",0.00,-11.00,0,301.47,306.88,0.0,0.0,0.000,1217303.8,1217303.8,5429,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549373460,171992.00
02/05/2019 08:30,2,0.000,ALERT,213.51,303.88,59.980,1549373404,"179051228000119","174011545737251",0.00,-8.50,0,299.37,305.38,0.0,0.0,0.000,3979.5,3979.5,5494,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549373462,171993.00
02/05/2019 08:45,2,0.000,ALERT,212.83,303.88,60.006,1549374304,"201051344000579","174011545737251",0.00,-10.00,0,302.68,307.18,0.0,0.0,0.000,1216459.8,1216459.8,5583,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549374307,171994.00
02/05/2019 08:45,2,0.000,ALERT,211.25,300.27,59.990,1549374304,"201051344001025","174011545737251",0.00,-11.00,0,298.47,303.88,0.0,0.0,0.000,1201126.5,1201126.5,13509,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549374308,171995.00
02/05/2019 08:45,2,0.000,ALERT,211.25,300.87,59.969,1549374304,"201051344001093","174011545737251",0.00,-8.50,0,299.07,303.28,0.0,0.0,0.000,1193525.5,1193525.5,13492,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549374310,171996.00
02/05/2019 08:45,2,0.000,ALERT,212.61,303.28,60.022,1549374304,"201051344000458","174011545737251",0.00,-8.00,0,302.37,307.18,0.0,0.0,0.000,1202815.7,1202815.7,5557,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549374312,171997.00
02/05/2019 08:45,2,0.000,ALERT,211.48,301.47,60.012,1549374304,"201051344000890","174011545737251",0.00,-9.00,0,299.67,304.48,0.0,0.0,0.000,1197599.1,1197599.1,13477,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549374314,171998.00
02/05/2019 08:45,2,0.000,ALERT,212.38,302.98,60.028,1549374304,"201051344000988","174011545737251",0.00,-10.00,0,299.37,305.98,0.0,0.0,0.000,937970.4,937970.4,5644,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549374316,171999.00
02/05/2019 08:45,2,0.000,ALERT,211.93,302.07,60.022,1549374304,"201051344000582","174011545737251",0.00,-11.50,0,300.27,304.18,0.0,0.0,0.000,1177483.7,1177483.7,13443,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549374318,172000.00
02/05/2019 08:45,2,0.000,ALERT,212.38,303.28,60.033,1549374304,"201051344000868","174011545737251",0.00,-11.00,0,302.37,307.18,0.0,0.0,0.000,1189467.5,1189467.5,37328,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549374319,172001.00
02/05/2019 08:45,2,0.186,ALERT,213.06,303.88,60.075,1549374304,"201051344000576","174011545737251",19.82,-10.00,0,302.37,306.88,3.7,1.7,0.000,1203447.9,1203447.9,9696,0,0,0,L,1122011218,1,121.33,121.78,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1549374321,172002.00
02/05/2019 08:45,2,0.000,ALERT,212.61,303.28,60.038,1549374304,"201051344001158","174011545737251",0.00,-11.00,0,301.47,306.28,0.0,0.0,0.000,1182624.5,1182624.5,5622,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549374323,172003.00
02/05/2019 08:45,2,0.000,ALERT,211.48,300.27,60.033,1549374304,"201051344000917","174011545737251",0.00,-8.50,0,297.87,302.98,0.0,0.0,0.000,1194407.9,1194407.9,13404,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549374325,172004.00
02/05/2019 08:45,2,0.000,ALERT,211.48,300.27,60.022,1549374304,"201051344000417","174011545737251",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,969223.6,969223.6,13528,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549374327,172005.00
02/05/2019 08:45,2,0.000,ALERT,211.70,300.87,60.043,1549374304,"201051344000685","174011545737251",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,1198613.0,1198613.0,13504,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549374328,172006.00
02/05/2019 08:45,2,0.000,ALERT,211.25,299.97,60.028,1549374304,"201051344000651","174011545737251",0.00,-12.00,0,298.47,302.68,0.0,0.0,0.000,1192342.4,1192342.4,13491,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549374330,172007.00
02/05/2019 08:45,2,0.000,ALERT,212.16,303.58,60.033,1549374304,"201051344000594","174011545737251",0.00,-10.00,0,301.47,306.58,0.0,0.0,0.000,1207155.0,1207155.0,37310,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549374332,172008.00
02/05/2019 08:45,2,0.000,ALERT,212.61,303.28,60.028,1549374304,"201051344000469","174011545737251",0.00,-11.50,0,301.17,306.28,0.0,0.0,0.000,1191505.4,1191505.4,5576,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549374334,172009.00
02/05/2019 08:45,2,0.000,ALERT,211.48,301.17,60.028,1549374304,"201051344000585","174011545737251",0.00,-9.00,0,298.77,303.28,0.0,0.0,0.000,1206997.5,1206997.5,13547,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549374336,172010.00
02/05/2019 08:45,2,0.000,ALERT,213.06,303.28,60.038,1549374304,"201051344000853","174011545737251",0.00,-10.00,0,302.07,306.58,0.0,0.0,0.000,1207577.5,1207577.5,5509,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549374338,172011.00
02/05/2019 08:45,2,0.000,ALERT,211.70,301.47,60.070,1549374304,"201051344001145","174011545737251",0.00,-10.00,0,299.67,304.18,0.0,0.0,0.000,1206059.3,1206059.3,13468,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549374339,172012.00
02/05/2019 08:45,2,0.000,ALERT,211.48,300.87,59.969,1549374304,"201051344000438","174011545737251",0.00,-11.00,0,299.37,303.88,0.0,0.0,0.000,1199996.9,1199996.9,13504,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549374341,172013.00
02/05/2019 08:45,2,0.000,ALERT,211.25,301.17,60.017,1549374304,"201051344001135","174011545737251",0.00,-10.00,0,299.37,303.88,0.0,0.0,0.000,1188148.1,1188148.1,13474,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549374343,172014.00
02/05/2019 08:45,2,0.061,ALERT,212.83,303.58,60.022,1549374304,"201051344000983","174011545737251",31.21,-10.00,0,302.07,306.88,2.0,0.0,0.000,1207067.2,1207067.2,5514,0,0,0,L,1122011218,1,121.33,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1549374345,172015.00
02/05/2019 08:45,2,0.000,ALERT,211.48,300.57,60.017,1549374304,"201051344001203","174011545737251",0.00,-11.00,0,298.77,304.78,0.0,0.0,0.000,1197097.8,1197097.8,13505,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549374347,172016.00
02/05/2019 08:45,2,0.000,ALERT,211.48,301.47,60.022,1549374304,"201051344001230","174011545737251",0.00,-10.00,0,299.67,303.58,0.0,0.0,0.000,1191606.5,1191606.5,13442,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549374349,172017.00
02/05/2019 08:45,2,0.000,ALERT,211.48,301.17,60.022,1549374304,"201051344000646","174011545737251",0.00,-11.00,0,298.77,303.28,0.0,0.0,0.000,1186172.2,1186172.2,13474,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549374350,172018.00
02/05/2019 08:45,2,0.000,ALERT,212.83,302.07,59.996,1549374304,"201051344000867","174011545737251",0.00,-9.00,0,301.17,306.58,0.0,0.0,0.000,1188160.6,1188160.6,37356,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549374352,172019.00
02/05/2019 08:45,2,0.000,ALERT,213.51,303.28,59.969,1549374304,"201051344000633","174011545737251",0.00,-10.00,0,300.27,305.98,0.0,0.0,0.000,1187101.9,1187101.9,37417,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549374354,172020.00
02/05/2019 08:45,2,0.000,ALERT,211.25,301.17,60.017,1549374304,"201051344000955","174011545737251",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,1205229.9,1205229.9,13506,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549374356,172021.00
02/05/2019 08:45,2,0.100,ALERT,212.38,302.07,60.059,1549374304,"201051344000648","174011545737251",32.88,-11.50,0,301.47,315.60,3.4,1.3,0.000,1195575.6,1195575.6,37251,0,0,0,L,1122011218,1,120.65,122.01,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1549374358,172022.00
02/05/2019 08:45,2,0.139,ALERT,213.06,302.98,60.017,1549374304,"201051344000645","174011545737251",17.85,-9.00,0,301.77,315.60,2.5,0.5,0.000,1199849.1,1199849.1,37226,0,0,0,L,1122011218,1,121.55,122.23,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1549374360,172023.00
02/05/2019 08:45,2,0.000,ALERT,212.61,303.88,60.043,1549374304,"201051344000569","174011545737251",0.00,-10.00,0,302.37,307.48,0.0,0.0,0.000,1217303.8,1217303.8,5431,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549374362,172024.00
02/05/2019 08:45,2,0.252,ALERT,213.06,302.98,60.006,1549374304,"179051228000119","174011545737251",21.75,-8.50,0,300.87,319.21,5.6,3.4,0.000,3980.0,3980.0,5496,0,0,0,L,46974696,1,121.33,122.68,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549374364,172025.00
