ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/05/2019 09:00,2,0.000,ALERT,212.83,303.88,59.959,1549375204,"201051344000579","174011545737251",0.00,-9.00,0,301.47,305.98,0.0,0.0,0.000,1216459.8,1216459.8,5585,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549375206,172026.00
02/05/2019 09:00,2,0.000,ALERT,211.03,299.97,60.006,1549375204,"201051344001025","174011545737251",0.00,-11.00,0,298.47,303.28,0.0,0.0,0.000,1201126.5,1201126.5,13511,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549375208,172027.00
02/05/2019 09:00,2,0.000,ALERT,211.25,300.57,60.001,1549375204,"201051344001093","174011545737251",0.00,-8.50,0,298.77,302.68,0.0,0.0,0.000,1193525.5,1193525.5,13494,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549375210,172028.00
02/05/2019 09:00,2,0.107,ALERT,212.61,303.28,59.996,1549375204,"201051344000458","174011545737251",33.00,-7.00,0,301.17,318.61,3.6,1.6,0.000,1202815.9,1202815.9,5559,0,0,0,L,1122011218,1,121.55,121.78,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549375212,172029.00
02/05/2019 09:00,2,0.000,ALERT,211.03,300.87,60.001,1549375204,"201051344000890","174011545737251",0.00,-9.00,0,299.37,303.58,0.0,0.0,0.000,1197599.1,1197599.1,13479,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549375214,172030.00
02/05/2019 09:00,2,0.000,ALERT,212.61,302.98,59.990,1549375204,"201051344000988","174011545737251",0.00,-9.00,0,298.47,304.48,0.0,0.0,0.000,937970.4,937970.4,5646,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549375216,172031.00
02/05/2019 09:00,2,0.000,ALERT,211.70,301.47,60.012,1549375204,"201051344000582","174011545737251",0.00,-11.00,0,299.67,303.58,0.0,0.0,0.000,1177483.7,1177483.7,13445,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549375218,172032.00
02/05/2019 09:00,2,0.000,ALERT,212.61,303.58,60.001,1549375204,"201051344000868","174011545737251",0.00,-10.00,0,301.47,305.38,0.0,0.0,0.000,1189467.5,1189467.5,37330,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549375219,172033.00
02/05/2019 09:00,2,0.229,ACTIVE,213.29,332.73,59.996,1549375204,"201051344000576","174011545737251",25.86,-10.00,0,301.77,339.34,6.0,3.9,0.000,1203448.5,1203448.5,9698,0,0,0,L,1122011218,1,122.01,121.55,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549375220,172034.00
02/05/2019 09:00,2,0.000,ALERT,212.83,303.28,59.990,1549375204,"201051344001158","174011545737251",0.00,-11.00,0,300.27,304.78,0.0,0.0,0.000,1182624.5,1182624.5,5624,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549375222,172035.00
02/05/2019 09:00,2,0.000,ALERT,211.48,300.27,60.001,1549375204,"201051344000917","174011545737251",0.00,-8.50,0,297.57,302.07,0.0,0.0,0.000,1194407.9,1194407.9,13406,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549375224,172036.00
02/05/2019 09:00,2,0.000,ALERT,211.48,299.97,59.996,1549375204,"201051344000417","174011545737251",0.00,-10.00,0,298.17,302.07,0.0,0.0,0.000,969223.6,969223.6,13530,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549375226,172037.00
02/05/2019 09:00,2,0.000,ALERT,211.48,300.87,59.985,1549375204,"201051344000685","174011545737251",0.00,-10.00,0,298.17,302.68,0.0,0.0,0.000,1198613.0,1198613.0,13506,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549375228,172038.00
02/05/2019 09:00,2,0.000,ALERT,211.25,299.67,59.990,1549375204,"201051344000651","174011545737251",0.00,-11.50,0,298.17,302.07,0.0,0.0,0.000,1192342.4,1192342.4,13493,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549375230,172039.00
02/05/2019 09:00,2,0.000,ALERT,212.38,303.88,59.996,1549375204,"201051344000594","174011545737251",0.00,-10.00,0,300.27,305.08,0.0,0.0,0.000,1207155.0,1207155.0,37312,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549375231,172040.00
02/05/2019 09:00,2,0.000,ALERT,212.83,303.58,60.001,1549375204,"201051344000469","174011545737251",0.00,-11.00,0,299.97,304.78,0.0,0.0,0.000,1191505.4,1191505.4,5578,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549375233,172041.00
02/05/2019 09:00,2,0.000,ALERT,211.25,300.87,60.006,1549375204,"201051344000585","174011545737251",0.00,-9.00,0,298.47,302.68,0.0,0.0,0.000,1206997.5,1206997.5,13549,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549375235,172042.00
02/05/2019 09:00,2,0.148,ALERT,213.29,303.28,59.985,1549375204,"201051344000853","174011545737251",18.41,-10.00,0,300.87,321.31,2.8,0.8,0.000,1207577.6,1207577.6,5511,0,0,0,L,1122011218,1,122.01,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1549375237,172043.00
02/05/2019 09:00,2,0.000,ALERT,211.25,300.57,59.996,1549375204,"201051344001145","174011545737251",0.00,-10.00,0,299.37,303.58,0.0,0.0,0.000,1206059.3,1206059.3,13470,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549375239,172044.00
02/05/2019 09:00,2,0.000,ALERT,211.25,300.57,60.001,1549375204,"201051344000438","174011545737251",0.00,-11.00,0,299.07,302.98,0.0,0.0,0.000,1199996.9,1199996.9,13506,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549375240,172045.00
02/05/2019 09:00,2,0.000,ALERT,210.80,300.57,59.990,1549375204,"201051344001135","174011545737251",0.00,-10.00,0,299.37,303.28,0.0,0.0,0.000,1188148.1,1188148.1,13476,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549375242,172046.00
02/05/2019 09:00,2,0.139,ALERT,212.61,303.28,59.985,1549375204,"201051344000983","174011545737251",20.08,-9.00,0,301.17,313.80,2.8,0.8,0.000,1207067.2,1207067.2,5516,0,0,0,L,1122011218,1,121.55,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1549375244,172047.00
02/05/2019 09:00,2,0.000,ALERT,211.25,299.97,59.996,1549375204,"201051344001203","174011545737251",0.00,-11.00,0,298.77,304.18,0.0,0.0,0.000,1197097.8,1197097.8,13507,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549375246,172048.00
02/05/2019 09:00,2,0.000,ALERT,211.25,300.87,60.001,1549375204,"201051344001230","174011545737251",0.00,-10.00,0,299.07,302.98,0.0,0.0,0.000,1191606.5,1191606.5,13444,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549375248,172049.00
02/05/2019 09:00,2,0.000,ALERT,211.03,300.57,59.996,1549375204,"201051344000646","174011545737251",0.00,-11.00,0,298.47,302.68,0.0,0.0,0.000,1186172.2,1186172.2,13476,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549375250,172050.00
02/05/2019 09:00,2,0.000,ALERT,213.29,302.98,59.990,1549375204,"201051344000867","174011545737251",0.00,-8.50,0,300.27,305.08,0.0,0.0,0.000,1188160.6,1188160.6,37358,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549375251,172051.00
02/05/2019 09:00,2,0.000,ALERT,213.74,303.28,59.990,1549375204,"201051344000633","174011545737251",0.00,-11.00,0,299.07,304.78,0.0,0.0,0.000,1187101.9,1187101.9,37419,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549375253,172052.00
02/05/2019 09:00,2,0.000,ALERT,211.03,300.87,59.990,1549375204,"201051344000955","174011545737251",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,1205229.9,1205229.9,13508,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549375255,172053.00
02/05/2019 09:00,2,0.195,ALERT,212.83,302.68,59.948,1549375204,"201051344000648","174011545737251",22.76,-11.00,0,300.57,315.30,4.5,2.4,0.000,1195576.0,1195576.0,37253,0,0,0,L,1122011218,1,121.10,122.01,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1549375257,172054.00
02/05/2019 09:00,2,0.197,ACTIVE,213.29,303.28,59.990,1549375204,"201051344000645","174011545737251",21.27,-8.50,0,301.47,305.08,4.2,2.2,0.000,1199849.4,1199849.4,37228,0,0,0,L,1122011218,1,122.01,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549375258,172055.00
02/05/2019 09:00,2,0.166,ALERT,212.83,304.18,59.985,1549375204,"201051344000569","174011545737251",19.82,-10.00,0,301.77,319.51,3.3,1.3,0.000,1217303.9,1217303.9,5433,0,0,0,L,1122011218,1,121.10,122.01,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1549375260,172056.00
02/05/2019 09:00,2,0.277,ACTIVE,213.29,336.94,59.990,1549375204,"179051228000119","174011545737251",27.29,-7.00,0,300.27,342.95,7.7,5.5,0.000,3981.0,3981.0,5498,0,0,0,L,46974696,1,122.01,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549375260,172057.00
02/05/2019 09:15,2,0.000,ALERT,213.29,305.08,60.017,1549376103,"201051344000579","174011545737251",0.00,-9.00,0,302.07,308.99,0.0,0.0,0.000,1216459.8,1216459.8,5587,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549376106,172058.00
02/05/2019 09:15,2,0.000,ALERT,211.25,300.87,60.017,1549376103,"201051344001025","174011545737251",0.00,-11.00,0,298.17,304.48,0.0,0.0,0.000,1201126.5,1201126.5,13513,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549376108,172059.00
02/05/2019 09:15,2,0.000,ALERT,211.48,301.17,60.059,1549376103,"201051344001093","174011545737251",0.00,-8.50,0,298.47,304.78,0.0,0.0,0.000,1193525.5,1193525.5,13496,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549376110,172060.00
02/05/2019 09:15,2,0.191,ALERT,212.83,304.78,60.033,1549376103,"201051344000458","174011545737251",23.48,-7.00,0,301.47,319.21,4.6,2.5,0.000,1202816.3,1202816.3,5561,0,0,0,L,1122011218,1,121.55,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1549376111,172061.00
02/05/2019 09:15,2,0.000,ALERT,211.48,301.77,60.006,1549376103,"201051344000890","174011545737251",0.00,-9.00,0,298.77,305.08,0.0,0.0,0.000,1197599.1,1197599.1,13481,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549376113,172062.00
02/05/2019 09:15,2,0.000,ALERT,212.83,304.18,59.985,1549376103,"201051344000988","174011545737251",0.00,-9.00,0,298.47,307.48,0.0,0.0,0.000,937970.4,937970.4,5648,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549376115,172063.00
02/05/2019 09:15,2,0.000,ALERT,211.93,302.68,60.017,1549376103,"201051344000582","174011545737251",0.00,-11.00,0,299.07,305.68,0.0,0.0,0.000,1177483.7,1177483.7,13447,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549376117,172064.00
02/05/2019 09:15,2,0.000,ALERT,213.06,305.08,60.012,1549376103,"201051344000868","174011545737251",0.00,-10.00,0,301.77,309.29,0.0,0.0,0.000,1189467.5,1189467.5,37332,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549376119,172065.00
02/05/2019 09:15,2,0.297,ALERT,213.74,341.45,60.006,1549376103,"201051344000576","174011545737251",31.25,-6.50,0,301.17,355.88,9.4,7.2,0.022,1203449.8,1203449.8,9699,0,0,0,L,1122011218,1,122.01,121.78,0002,-12,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549376121,172066.00
02/05/2019 09:15,2,0.000,ALERT,213.06,304.18,59.996,1549376103,"201051344001158","174011545737251",0.00,-11.00,0,300.87,307.48,0.0,0.0,0.000,1182624.5,1182624.5,5626,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549376122,172067.00
02/05/2019 09:15,2,0.000,ALERT,211.70,300.87,59.943,1549376103,"201051344000917","174011545737251",0.00,-8.00,0,297.57,304.18,0.0,0.0,0.000,1194407.9,1194407.9,13408,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549376124,172068.00
02/05/2019 09:15,2,0.000,ALERT,211.70,300.57,60.022,1549376103,"201051344000417","174011545737251",0.00,-10.00,0,298.17,304.18,0.0,0.0,0.000,969223.6,969223.6,13532,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549376126,172069.00
02/05/2019 09:15,2,0.000,ALERT,211.93,301.47,60.006,1549376103,"201051344000685","174011545737251",0.00,-10.00,0,298.47,304.78,0.0,0.0,0.000,1198613.0,1198613.0,13508,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549376128,172070.00
02/05/2019 09:15,2,0.000,ALERT,211.70,300.57,60.022,1549376103,"201051344000651","174011545737251",0.00,-11.50,0,297.87,303.58,0.0,0.0,0.000,1192342.4,1192342.4,13495,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549376130,172071.00
02/05/2019 09:15,2,0.000,ALERT,212.38,304.78,60.012,1549376103,"201051344000594","174011545737251",0.00,-10.00,0,301.17,308.39,0.0,0.0,0.000,1207155.0,1207155.0,37314,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549376132,172072.00
02/05/2019 09:15,2,0.000,ALERT,213.29,304.48,60.006,1549376103,"201051344000469","174011545737251",0.00,-10.00,0,300.57,307.48,0.0,0.0,0.000,1191505.4,1191505.4,5580,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549376133,172073.00
02/05/2019 09:15,2,0.000,ALERT,211.70,301.47,60.012,1549376103,"201051344000585","174011545737251",0.00,-9.00,0,298.17,304.78,0.0,0.0,0.000,1206997.5,1206997.5,13551,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549376135,172074.00
02/05/2019 09:15,2,0.209,ACTIVE,213.51,340.25,60.012,1549376103,"201051344000853","174011545737251",24.77,-8.50,0,301.77,354.97,5.3,3.2,0.000,1207578.0,1207578.0,5513,0,0,0,L,1122011218,1,122.23,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549376136,172075.00
02/05/2019 09:15,2,0.000,ALERT,211.70,301.77,60.028,1549376103,"201051344001145","174011545737251",0.00,-9.00,0,298.77,305.08,0.0,0.0,0.000,1206059.3,1206059.3,13472,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549376138,172076.00
02/05/2019 09:15,2,0.000,ALERT,211.48,300.87,60.012,1549376103,"201051344000438","174011545737251",0.00,-10.00,0,298.77,304.78,0.0,0.0,0.000,1199996.9,1199996.9,13508,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549376140,172077.00
02/05/2019 09:15,2,0.000,ALERT,211.03,301.17,60.006,1549376103,"201051344001135","174011545737251",0.00,-10.00,0,298.77,304.78,0.0,0.0,0.000,1188148.1,1188148.1,13478,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549376142,172078.00
02/05/2019 09:15,2,0.188,ACTIVE,213.06,339.95,60.017,1549376103,"201051344000983","174011545737251",26.46,-8.50,0,302.07,354.67,5.0,2.9,0.000,1207067.7,1207067.7,5518,0,0,0,L,1122011218,1,121.78,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549376142,172079.00
02/05/2019 09:15,2,0.000,ALERT,211.48,300.57,59.969,1549376103,"201051344001203","174011545737251",0.00,-10.00,0,298.47,305.38,0.0,0.0,0.000,1197097.8,1197097.8,13509,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549376144,172080.00
02/05/2019 09:15,2,0.068,ALERT,211.48,301.47,60.012,1549376103,"201051344001230","174011545737251",30.53,-10.00,0,298.77,305.08,2.2,0.2,0.000,1191606.5,1191606.5,13446,0,0,0,L,1122011218,1,121.78,120.65,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1549376146,172081.00
02/05/2019 09:15,2,0.000,ALERT,211.03,300.87,60.006,1549376103,"201051344000646","174011545737251",0.00,-11.00,0,298.47,304.48,0.0,0.0,0.000,1186172.2,1186172.2,13478,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549376148,172082.00
02/05/2019 09:15,2,0.000,ALERT,213.06,302.98,59.975,1549376103,"201051344000867","174011545737251",0.00,-9.00,0,300.87,308.99,0.0,0.0,0.000,1188160.6,1188160.6,37360,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549376150,172083.00
02/05/2019 09:15,2,0.000,ALERT,213.51,303.88,60.006,1549376103,"201051344000633","174011545737251",0.00,-10.00,0,300.27,307.78,0.0,0.0,0.000,1187101.9,1187101.9,37421,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549376152,172084.00
02/05/2019 09:15,2,0.000,ALERT,210.80,300.87,60.012,1549376103,"201051344000955","174011545737251",0.00,-9.00,0,298.47,304.48,0.0,0.0,0.000,1205229.9,1205229.9,13510,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549376153,172085.00
02/05/2019 09:15,2,0.258,ACTIVE,213.06,339.04,60.022,1549376103,"201051344000648","174011545737251",28.53,-10.00,0,301.47,348.66,7.5,5.3,0.009,1195577.0,1195577.0,37255,0,0,0,L,1122011218,1,121.33,122.01,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549376154,172086.00
02/05/2019 09:15,2,0.236,ACTIVE,213.29,340.25,60.038,1549376103,"201051344000645","174011545737251",28.65,-7.00,0,301.77,351.67,6.8,4.7,0.013,1199850.3,1199850.3,37229,0,0,0,L,1122011218,1,122.01,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549376155,172087.00
02/05/2019 09:15,2,0.207,ALERT,213.06,339.65,60.012,1549376103,"201051344000569","174011545737251",28.29,-8.50,0,302.37,357.68,6.0,3.8,0.004,1217304.6,1217304.6,5435,0,0,0,L,1122011218,1,121.33,122.01,0002,-10,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549376157,172088.00
02/05/2019 09:15,2,0.326,ALERT,213.51,354.97,60.012,1549376103,"179051228000119","174011545737251",33.42,-5.50,0,299.97,363.09,11.1,8.8,0.022,3982.8,3982.8,5499,0,0,0,L,46974696,1,121.78,122.46,0000,-9,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549376159,172089.00
02/05/2019 09:30,2,0.000,ALERT,213.29,305.68,60.059,1549377004,"201051344000579","174011545737251",0.00,-9.00,0,301.77,313.50,0.0,0.0,0.000,1216459.8,1216459.8,5589,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549377006,172090.00
02/05/2019 09:30,2,0.000,ALERT,210.57,301.47,59.980,1549377004,"201051344001025","174011545737251",0.00,-10.00,0,298.47,305.68,0.0,0.0,0.000,1201126.5,1201126.5,13515,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549377008,172091.00
02/05/2019 09:30,2,0.000,ALERT,210.80,302.37,60.022,1549377004,"201051344001093","174011545737251",0.00,-8.00,0,298.77,305.68,0.0,0.0,0.000,1193525.5,1193525.5,13498,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549377010,172092.00
02/05/2019 09:30,2,0.242,ACTIVE,213.51,340.85,60.022,1549377004,"201051344000458","174011545737251",29.62,-6.00,0,302.68,351.67,7.3,5.1,0.009,1202817.1,1202817.1,5563,0,0,0,L,1122011218,1,122.01,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549377011,172093.00
02/05/2019 09:30,2,0.000,ALERT,210.80,302.68,60.017,1549377004,"201051344000890","174011545737251",0.00,-8.50,0,299.67,306.28,0.0,0.0,0.000,1197599.1,1197599.1,13483,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549377013,172094.00
02/05/2019 09:30,2,0.000,ALERT,213.06,305.08,60.022,1549377004,"201051344000988","174011545737251",0.00,-9.00,0,298.47,311.99,0.0,0.0,0.000,937970.4,937970.4,5650,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549377015,172095.00
02/05/2019 09:30,2,0.000,ALERT,211.25,302.98,60.022,1549377004,"201051344000582","174011545737251",0.00,-11.00,0,299.67,306.88,0.0,0.0,0.000,1177483.7,1177483.7,13449,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549377017,172096.00
02/05/2019 09:30,2,0.000,ALERT,213.06,305.38,60.017,1549377004,"201051344000868","174011545737251",0.00,-9.00,0,301.47,313.80,0.0,0.0,0.000,1189467.5,1189467.5,37334,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549377019,172097.00
02/05/2019 09:30,2,0.389,ACTIVE,213.74,362.19,60.017,1549377004,"201051344000576","174011545737251",33.60,-7.00,0,334.84,369.40,13.3,10.9,0.057,1203451.9,1203451.9,9701,0,0,0,L,1122011218,1,122.01,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549377019,172098.00
02/05/2019 09:30,2,0.000,ALERT,213.29,305.08,60.012,1549377004,"201051344001158","174011545737251",0.00,-11.00,0,300.57,312.29,0.0,0.0,0.000,1182624.5,1182624.5,5628,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549377021,172099.00
02/05/2019 09:30,2,0.068,ALERT,211.03,302.37,60.006,1549377004,"201051344000917","174011545737251",29.90,-8.00,0,295.46,308.39,2.0,0.1,0.000,1194407.9,1194407.9,13410,0,0,0,L,1122011218,1,121.55,120.88,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1549377023,172100.00
02/05/2019 09:30,2,0.000,ALERT,211.03,301.77,60.028,1549377004,"201051344000417","174011545737251",0.00,-9.00,0,298.47,305.38,0.0,0.0,0.000,969223.6,969223.6,13534,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549377025,172101.00
02/05/2019 09:30,2,0.000,ALERT,211.25,302.07,60.012,1549377004,"201051344000685","174011545737251",0.00,-9.00,0,298.77,305.98,0.0,0.0,0.000,1198613.0,1198613.0,13510,0,0,0,L,1122011218,1,122.23,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549377027,172102.00
02/05/2019 09:30,2,0.000,ALERT,211.03,301.47,59.996,1549377004,"201051344000651","174011545737251",0.00,-11.00,0,298.47,304.78,0.0,0.0,0.000,1192342.4,1192342.4,13497,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549377029,172103.00
02/05/2019 09:30,2,0.000,ALERT,212.83,305.38,60.006,1549377004,"201051344000594","174011545737251",0.00,-10.00,0,300.57,313.20,0.0,0.0,0.000,1207155.0,1207155.0,37316,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549377031,172104.00
02/05/2019 09:30,2,0.000,ALERT,213.29,305.38,60.006,1549377004,"201051344000469","174011545737251",0.00,-10.00,0,299.97,312.29,0.0,0.0,0.000,1191505.4,1191505.4,5582,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549377032,172105.00
02/05/2019 09:30,2,0.000,ALERT,211.03,302.37,60.043,1549377004,"201051344000585","174011545737251",0.00,-8.50,0,298.47,305.98,0.0,0.0,0.000,1206997.5,1206997.5,13553,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549377034,172106.00
02/05/2019 09:30,2,0.287,ALERT,213.74,342.35,60.001,1549377004,"201051344000853","174011545737251",26.82,-8.00,0,302.37,345.36,7.8,5.7,0.018,1207579.0,1207579.0,5514,0,0,0,L,1122011218,1,122.01,122.01,0002,-8,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549377036,172107.00
02/05/2019 09:30,2,0.000,ALERT,211.03,302.37,60.006,1549377004,"201051344001145","174011545737251",0.00,-9.00,0,299.07,306.28,0.0,0.0,0.000,1206059.3,1206059.3,13474,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549377038,172108.00
02/05/2019 09:30,2,0.000,ALERT,210.80,301.77,59.990,1549377004,"201051344000438","174011545737251",0.00,-10.00,0,299.07,305.68,0.0,0.0,0.000,1199996.9,1199996.9,13510,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549377040,172109.00
02/05/2019 09:30,2,0.000,ALERT,210.35,301.77,59.969,1549377004,"201051344001135","174011545737251",0.00,-9.00,0,299.37,305.68,0.0,0.0,0.000,1188148.1,1188148.1,13480,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549377041,172110.00
02/05/2019 09:30,2,0.244,ALERT,213.29,351.97,60.006,1549377004,"201051344000983","174011545737251",32.70,-7.00,0,302.68,354.67,8.1,5.9,0.027,1207068.6,1207068.6,5519,0,0,0,L,1122011218,1,121.55,121.55,0002,-8,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549377043,172111.00
02/05/2019 09:30,2,0.000,ALERT,210.57,301.47,60.006,1549377004,"201051344001203","174011545737251",0.00,-10.00,0,298.77,306.58,0.0,0.0,0.000,1197097.8,1197097.8,13511,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549377045,172112.00
02/05/2019 09:30,2,0.070,ALERT,210.80,302.07,59.996,1549377004,"201051344001230","174011545737251",32.64,-9.00,0,299.07,316.80,2.4,0.4,0.000,1191606.6,1191606.6,13448,0,0,0,L,1122011218,1,121.78,120.20,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549377047,172113.00
02/05/2019 09:30,2,0.000,ALERT,210.57,301.77,60.012,1549377004,"201051344000646","174011545737251",0.00,-10.00,0,298.47,305.68,0.0,0.0,0.000,1186172.2,1186172.2,13480,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549377049,172114.00
02/05/2019 09:30,2,0.000,ALERT,213.29,304.18,59.996,1549377004,"201051344000867","174011545737251",0.00,-8.50,0,299.97,313.20,0.0,0.0,0.000,1188160.6,1188160.6,37362,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549377051,172115.00
02/05/2019 09:30,2,0.000,ALERT,213.96,305.08,60.049,1549377004,"201051344000633","174011545737251",0.00,-9.00,0,299.37,312.59,0.0,0.0,0.000,1187101.9,1187101.9,37423,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549377052,172116.00
02/05/2019 09:30,2,0.000,ALERT,210.35,302.07,60.006,1549377004,"201051344000955","174011545737251",0.00,-9.00,0,298.77,305.98,0.0,0.0,0.000,1205229.9,1205229.9,13512,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549377054,172117.00
02/05/2019 09:30,2,0.338,ACTIVE,213.29,359.48,60.001,1549377004,"201051344000648","174011545737251",33.44,-8.50,0,312.89,364.29,11.5,9.2,0.040,1195578.6,1195578.6,37256,0,0,0,L,1122011218,1,121.33,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549377055,172118.00
02/05/2019 09:30,2,0.301,ACTIVE,213.74,364.29,60.006,1549377004,"201051344000645","174011545737251",33.95,-6.50,0,315.00,369.70,10.4,8.1,0.040,1199851.7,1199851.7,37230,0,0,0,L,1122011218,1,122.23,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549377056,172119.00
02/05/2019 09:30,2,0.287,ACTIVE,213.51,341.45,60.006,1549377004,"201051344000569","174011545737251",31.45,-7.00,0,302.07,350.77,9.2,6.9,0.027,1217305.8,1217305.8,5437,0,0,0,L,1122011218,1,121.33,122.01,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549377057,172120.00
02/05/2019 09:30,2,0.477,ACTIVE,213.74,361.89,59.980,1549377004,"179051228000119","174011545737251",33.77,-4.00,0,337.24,369.70,16.4,13.9,0.066,3985.3,3985.3,5501,0,0,0,L,46974696,1,122.01,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549377058,172121.00
02/05/2019 09:45,2,0.000,ALERT,212.83,304.78,59.980,1549377904,"201051344000579","174011545737251",0.00,-8.50,0,302.98,307.78,0.0,0.0,0.000,1216459.8,1216459.8,5591,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549377907,172122.00
02/05/2019 09:45,2,0.000,ALERT,210.12,300.57,60.017,1549377904,"201051344001025","174011545737251",0.00,-10.00,0,298.77,304.18,0.0,0.0,0.000,1201126.5,1201126.5,13517,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549377908,172123.00
02/05/2019 09:45,2,0.000,ALERT,210.12,301.17,60.043,1549377904,"201051344001093","174011545737251",0.00,-8.00,0,299.37,303.58,0.0,0.0,0.000,1193525.5,1193525.5,13500,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549377910,172124.00
02/05/2019 09:45,2,0.223,ALERT,212.83,339.34,60.017,1549377904,"201051344000458","174011545737251",28.43,-5.50,0,303.88,345.66,6.4,4.3,0.004,1202818.3,1202818.3,5564,0,0,0,L,1122011218,1,121.78,121.55,0002,-9,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549377912,172125.00
02/05/2019 09:45,2,0.000,ALERT,210.12,301.77,60.006,1549377904,"201051344000890","174011545737251",0.00,-8.50,0,299.97,304.78,0.0,0.0,0.000,1197599.1,1197599.1,13485,0,0,0,L,1122011218,1,121.33,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549377914,172126.00
02/05/2019 09:45,2,0.000,ALERT,212.61,304.18,60.012,1549377904,"201051344000988","174011545737251",0.00,-8.50,0,299.97,306.58,0.0,0.0,0.000,937970.4,937970.4,5652,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549377916,172127.00
02/05/2019 09:45,2,0.000,ALERT,210.80,302.37,60.022,1549377904,"201051344000582","174011545737251",0.00,-10.00,0,300.27,304.48,0.0,0.0,0.000,1177483.7,1177483.7,13451,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549377917,172128.00
02/05/2019 09:45,2,0.000,ALERT,212.61,304.78,60.017,1549377904,"201051344000868","174011545737251",0.00,-9.00,0,302.68,307.48,0.0,0.0,0.000,1189467.5,1189467.5,37336,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549377919,172129.00
02/05/2019 09:45,2,0.357,ACTIVE,213.51,355.58,60.012,1549377904,"201051344000576","174011545737251",32.98,-7.00,0,336.04,367.00,12.0,9.6,0.044,1203454.6,1203454.6,9702,0,0,0,L,1122011218,1,121.78,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549377920,172130.00
02/05/2019 09:45,2,0.000,ALERT,213.06,304.18,60.022,1549377904,"201051344001158","174011545737251",0.00,-10.00,0,301.77,306.88,0.0,0.0,0.000,1182624.5,1182624.5,5630,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549377922,172131.00
02/05/2019 09:45,2,0.062,ALERT,210.57,301.17,60.022,1549377904,"201051344000917","174011545737251",31.55,-7.00,0,294.56,318.61,2.0,0.1,0.000,1194408.0,1194408.0,13412,0,0,0,L,1122011218,1,121.33,120.65,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549377924,172132.00
02/05/2019 09:45,2,0.000,ALERT,210.12,300.27,60.017,1549377904,"201051344000417","174011545737251",0.00,-9.00,0,299.07,303.28,0.0,0.0,0.000,969223.6,969223.6,13536,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549377926,172133.00
02/05/2019 09:45,2,0.000,ALERT,210.80,301.47,60.012,1549377904,"201051344000685","174011545737251",0.00,-9.00,0,299.07,303.88,0.0,0.0,0.000,1198613.0,1198613.0,13512,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549377927,172134.00
02/05/2019 09:45,2,0.000,ALERT,210.57,300.57,60.012,1549377904,"201051344000651","174011545737251",0.00,-11.00,0,298.77,302.98,0.0,0.0,0.000,1192342.4,1192342.4,13499,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549377929,172135.00
02/05/2019 09:45,2,0.000,ALERT,212.61,305.08,60.028,1549377904,"201051344000594","174011545737251",0.00,-10.00,0,301.77,307.18,0.0,0.0,0.000,1207155.0,1207155.0,37318,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549377931,172136.00
02/05/2019 09:45,2,0.000,ALERT,213.06,304.48,60.028,1549377904,"201051344000469","174011545737251",0.00,-10.00,0,301.47,306.88,0.0,0.0,0.000,1191505.4,1191505.4,5584,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549377933,172137.00
02/05/2019 09:45,2,0.000,ALERT,210.35,301.47,60.012,1549377904,"201051344000585","174011545737251",0.00,-8.50,0,298.77,303.88,0.0,0.0,0.000,1206997.5,1206997.5,13555,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549377935,172138.00
02/05/2019 09:45,2,0.230,ACTIVE,213.29,341.45,60.038,1549377904,"201051344000853","174011545737251",28.63,-7.00,0,336.64,348.66,6.7,4.6,0.013,1207580.4,1207580.4,5516,0,0,0,L,1122011218,1,122.01,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549377936,172139.00
02/05/2019 09:45,2,0.000,ALERT,210.35,301.47,60.022,1549377904,"201051344001145","174011545737251",0.00,-9.00,0,299.67,304.18,0.0,0.0,0.000,1206059.3,1206059.3,13476,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549377938,172140.00
02/05/2019 09:45,2,0.000,ALERT,210.35,301.17,60.065,1549377904,"201051344000438","174011545737251",0.00,-10.00,0,299.67,303.88,0.0,0.0,0.000,1199996.9,1199996.9,13512,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549377939,172141.00
02/05/2019 09:45,2,0.000,ALERT,209.67,300.87,60.017,1549377904,"201051344001135","174011545737251",0.00,-9.00,0,299.67,304.18,0.0,0.0,0.000,1188148.1,1188148.1,13482,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549377941,172142.00
02/05/2019 09:45,2,0.221,ACTIVE,212.83,339.65,60.022,1549377904,"201051344000983","174011545737251",30.45,-6.50,0,335.74,369.70,6.8,4.7,0.018,1207070.0,1207070.0,5521,0,0,0,L,1122011218,1,121.55,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549377942,172143.00
02/05/2019 09:45,2,0.000,ALERT,210.12,300.57,59.996,1549377904,"201051344001203","174011545737251",0.00,-9.00,0,299.07,304.78,0.0,0.0,0.000,1197097.8,1197097.8,13513,0,0,0,L,1122011218,1,121.55,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549377944,172144.00
02/05/2019 09:45,2,0.070,ALERT,210.12,301.77,60.028,1549377904,"201051344001230","174011545737251",31.93,-9.00,0,299.37,317.10,2.3,0.3,0.000,1191606.7,1191606.7,13450,0,0,0,L,1122011218,1,121.33,119.97,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549377946,172145.00
02/05/2019 09:45,2,0.000,ALERT,210.12,300.87,60.022,1549377904,"201051344000646","174011545737251",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,1186172.2,1186172.2,13482,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549377948,172146.00
02/05/2019 09:45,2,0.000,ALERT,212.83,303.28,60.028,1549377904,"201051344000867","174011545737251",0.00,-8.50,0,301.17,307.18,0.0,0.0,0.000,1188160.6,1188160.6,37364,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549377949,172147.00
02/05/2019 09:45,2,0.000,ALERT,213.29,303.88,60.059,1549377904,"201051344000633","174011545737251",0.00,-9.00,0,300.57,306.58,0.0,0.0,0.000,1187101.9,1187101.9,37425,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549377951,172148.00
02/05/2019 09:45,2,0.000,ALERT,209.67,300.87,60.022,1549377904,"201051344000955","174011545737251",0.00,-9.00,0,299.37,303.58,0.0,0.0,0.000,1205229.9,1205229.9,13514,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549377953,172149.00
02/05/2019 09:45,2,0.305,ACTIVE,212.61,339.95,60.012,1549377904,"201051344000648","174011545737251",31.41,-8.00,0,336.94,370.30,9.8,7.5,0.031,1195580.7,1195580.7,37257,0,0,0,L,1122011218,1,121.10,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549377954,172150.00
02/05/2019 09:45,2,0.270,ACTIVE,213.29,357.68,60.022,1549377904,"201051344000645","174011545737251",33.30,-6.00,0,338.44,370.00,9.1,6.9,0.027,1199853.6,1199853.6,37231,0,0,0,L,1122011218,1,122.01,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549377955,172151.00
02/05/2019 09:45,2,0.246,ACTIVE,212.83,341.45,60.017,1549377904,"201051344000569","174011545737251",31.53,-7.00,0,336.04,360.08,7.9,5.7,0.018,1217307.4,1217307.4,5438,0,0,0,L,1122011218,1,121.10,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549377956,172152.00
02/05/2019 09:45,2,0.420,ACTIVE,213.06,344.45,60.022,1549377904,"179051228000119","174011545737251",31.97,-3.50,0,337.24,378.42,13.6,11.2,0.044,3988.5,3988.5,5502,0,0,0,L,46974696,1,121.78,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549377957,172153.00
02/05/2019 10:00,2,0.000,ALERT,212.38,305.08,60.001,1549378805,"201051344000579","174011545737251",0.00,-8.00,0,302.98,307.78,0.0,0.0,0.000,1216459.8,1216459.8,5593,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549378807,172154.00
02/05/2019 10:00,2,0.000,ALERT,209.90,299.97,60.017,1549378805,"201051344001025","174011545737251",0.00,-9.00,0,298.47,303.88,0.0,0.0,0.000,1201126.5,1201126.5,13519,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549378808,172155.00
02/05/2019 10:00,2,0.146,ALERT,210.12,300.57,60.012,1549378805,"201051344001093","174011545737251",31.01,-8.00,0,299.07,303.28,4.6,2.5,0.000,1193525.5,1193525.5,13502,0,0,0,L,1122011218,1,121.10,120.20,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1549378810,172156.00
02/05/2019 10:00,2,0.287,ACTIVE,212.83,370.30,60.049,1549378805,"201051344000458","174011545737251",34.65,-5.00,0,302.07,374.21,10.1,7.8,0.027,1202819.9,1202819.9,5566,0,0,0,L,1122011218,1,121.55,121.55,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549378811,172157.00
02/05/2019 10:00,2,0.000,ALERT,210.12,301.17,60.028,1549378805,"201051344000890","174011545737251",0.00,-8.00,0,299.37,304.18,0.0,0.0,0.000,1197599.1,1197599.1,13487,0,0,0,L,1122011218,1,121.33,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549378813,172158.00
02/05/2019 10:00,2,0.000,ALERT,212.38,304.48,60.017,1549378805,"201051344000988","174011545737251",0.00,-8.50,0,299.37,306.58,0.0,0.0,0.000,937970.4,937970.4,5654,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549378815,172159.00
02/05/2019 10:00,2,0.000,ALERT,210.80,301.77,60.028,1549378805,"201051344000582","174011545737251",0.00,-10.00,0,299.97,304.18,0.0,0.0,0.000,1177483.7,1177483.7,13453,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549378817,172160.00
02/05/2019 10:00,2,0.000,ALERT,212.61,305.08,60.028,1549378805,"201051344000868","174011545737251",0.00,-8.50,0,302.98,307.48,0.0,0.0,0.000,1189467.5,1189467.5,37338,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549378819,172161.00
02/05/2019 10:00,2,0.568,ACTIVE,213.29,353.77,60.033,1549378805,"201051344000576","174011545737251",32.56,-5.50,0,336.04,377.22,18.8,16.2,0.102,1203458.0,1203458.0,9703,0,0,0,L,1122011218,1,121.55,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549378819,172162.00
02/05/2019 10:00,2,0.000,ALERT,212.83,304.48,60.033,1549378805,"201051344001158","174011545737251",0.00,-9.00,0,302.07,306.88,0.0,0.0,0.000,1182624.5,1182624.5,5632,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549378821,172163.00
02/05/2019 10:00,2,0.137,ALERT,210.57,300.27,60.033,1549378805,"201051344000917","174011545737251",15.90,-6.50,0,293.96,325.52,2.2,0.2,0.000,1194408.0,1194408.0,13414,0,0,0,L,1122011218,1,121.33,120.65,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1549378823,172164.00
02/05/2019 10:00,2,0.000,ALERT,210.80,300.57,60.059,1549378805,"201051344000417","174011545737251",0.00,-8.50,0,298.47,302.68,0.0,0.0,0.000,969223.6,969223.6,13538,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549378825,172165.00
02/05/2019 10:00,2,0.000,ALERT,210.80,300.57,60.017,1549378805,"201051344000685","174011545737251",0.00,-8.50,0,298.77,302.98,0.0,0.0,0.000,1198613.0,1198613.0,13514,0,0,0,L,1122011218,1,122.01,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549378827,172166.00
02/05/2019 10:00,2,0.000,ALERT,210.57,300.27,60.028,1549378805,"201051344000651","174011545737251",0.00,-10.00,0,298.47,302.68,0.0,0.0,0.000,1192342.4,1192342.4,13501,0,0,0,L,1122011218,1,121.55,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549378829,172167.00
02/05/2019 10:00,2,0.000,ALERT,212.38,304.78,60.022,1549378805,"201051344000594","174011545737251",0.00,-9.00,0,301.77,306.88,0.0,0.0,0.000,1207155.0,1207155.0,37320,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549378830,172168.00
02/05/2019 10:00,2,0.000,ALERT,212.83,304.48,60.022,1549378805,"201051344000469","174011545737251",0.00,-9.00,0,301.77,306.88,0.0,0.0,0.000,1191505.4,1191505.4,5586,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549378832,172169.00
