ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/05/2019 10:00,2,0.000,ALERT,210.57,301.17,60.022,1549378805,"201051344000585","174011545737251",0.00,-8.00,0,298.77,303.28,0.0,0.0,0.000,1206997.5,1206997.5,13557,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1549378834,172170.00
02/05/2019 10:00,2,0.344,ACTIVE,213.06,342.65,60.022,1549378805,"201051344000853","174011545737251",31.25,-6.50,0,329.43,362.79,10.9,8.6,0.044,1207582.2,1207582.2,5517,0,0,0,L,1122011218,1,121.78,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549378835,172171.00
02/05/2019 10:00,2,0.000,ALERT,210.35,300.87,60.022,1549378805,"201051344001145","174011545737251",0.00,-8.50,0,299.67,303.88,0.0,0.0,0.000,1206059.3,1206059.3,13478,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549378837,172172.00
02/05/2019 10:00,2,0.000,ALERT,210.35,300.87,60.017,1549378805,"201051344000438","174011545737251",0.00,-9.00,0,299.37,303.58,0.0,0.0,0.000,1199996.9,1199996.9,13514,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549378839,172173.00
02/05/2019 10:00,2,0.000,ALERT,210.12,300.87,60.017,1549378805,"201051344001135","174011545737251",0.00,-8.50,0,299.37,303.88,0.0,0.0,0.000,1188148.1,1188148.1,13484,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549378841,172174.00
02/05/2019 10:00,2,0.316,ACTIVE,212.61,363.09,60.022,1549378805,"201051344000983","174011545737251",33.75,-6.00,0,334.54,378.42,10.9,8.6,0.049,1207071.8,1207071.8,5522,0,0,0,L,1122011218,1,121.33,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549378842,172175.00
02/05/2019 10:00,2,0.000,ALERT,210.57,300.57,60.012,1549378805,"201051344001203","174011545737251",0.00,-9.00,0,298.47,304.78,0.0,0.0,0.000,1197097.8,1197097.8,13515,0,0,0,L,1122011218,1,121.78,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549378844,172176.00
02/05/2019 10:00,2,0.158,ALERT,210.35,301.17,60.017,1549378805,"201051344001230","174011545737251",19.54,-8.50,0,299.07,317.70,3.2,1.1,0.000,1191606.8,1191606.8,13452,0,0,0,L,1122011218,1,121.33,119.97,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1549378846,172177.00
02/05/2019 10:00,2,0.000,ALERT,210.12,300.57,60.006,1549378805,"201051344000646","174011545737251",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,1186172.2,1186172.2,13484,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549378847,172178.00
02/05/2019 10:00,2,0.000,ALERT,212.83,303.58,60.012,1549378805,"201051344000867","174011545737251",0.00,-8.00,0,300.87,307.18,0.0,0.0,0.000,1188160.6,1188160.6,37366,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549378849,172179.00
02/05/2019 10:00,2,0.000,ALERT,213.29,303.88,59.980,1549378805,"201051344000633","174011545737251",0.00,-9.00,0,300.57,306.58,0.0,0.0,0.000,1187101.9,1187101.9,37427,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549378851,172180.00
02/05/2019 10:00,2,0.000,ALERT,209.90,300.87,59.985,1549378805,"201051344000955","174011545737251",0.00,-8.50,0,298.77,302.98,0.0,0.0,0.000,1205229.9,1205229.9,13516,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549378853,172181.00
02/05/2019 10:00,2,0.414,ACTIVE,212.38,361.89,60.043,1549378805,"201051344000648","174011545737251",33.66,-7.00,0,335.74,373.01,14.2,11.8,0.066,1195583.4,1195583.4,37258,0,0,0,L,1122011218,1,120.65,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549378854,172182.00
02/05/2019 10:00,2,0.391,ACTIVE,212.83,365.19,60.017,1549378805,"201051344000645","174011545737251",34.01,-5.00,0,337.84,375.11,13.4,11.1,0.066,1199856.1,1199856.1,37232,0,0,0,L,1122011218,1,121.55,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549378855,172183.00
02/05/2019 10:00,2,0.338,ACTIVE,212.38,360.69,60.017,1549378805,"201051344000569","174011545737251",33.54,-6.00,0,335.44,380.82,11.5,9.2,0.049,1217309.4,1217309.4,5439,0,0,0,L,1122011218,1,120.88,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549378856,172184.00
02/05/2019 10:00,2,0.553,ACTIVE,213.06,368.80,60.012,1549378805,"179051228000119","174011545737251",34.51,-2.50,0,335.74,384.73,19.4,16.8,0.088,3990.0,3990.0,5503,0,0,0,L,46974696,1,121.55,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549378857,172185.00
02/05/2019 10:15,2,0.000,ALERT,212.83,304.48,60.017,1549379704,"201051344000579","174011545737251",0.00,-8.00,0,302.07,307.18,0.0,0.0,0.000,1216459.8,1216459.8,5595,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549379706,172186.00
02/05/2019 10:15,2,0.000,ALERT,209.90,299.97,60.070,1549379704,"201051344001025","174011545737251",0.00,-9.00,0,297.87,303.28,0.0,0.0,0.000,1201126.5,1201126.5,13521,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549379708,172187.00
02/05/2019 10:15,2,0.000,ALERT,209.90,300.27,60.022,1549379704,"201051344001093","174011545737251",0.00,-7.00,0,298.77,302.68,0.0,0.0,0.000,1193526.0,1193526.0,13504,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549379709,172188.00
02/05/2019 10:15,2,0.244,ACTIVE,212.83,338.74,60.017,1549379704,"201051344000458","174011545737251",30.00,-4.00,0,336.04,375.11,7.5,5.3,0.018,1202821.6,1202821.6,5567,0,0,0,L,1122011218,1,121.33,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549379710,172189.00
02/05/2019 10:15,2,0.000,ALERT,209.90,300.87,60.017,1549379704,"201051344000890","174011545737251",0.00,-8.00,0,299.37,303.88,0.0,0.0,0.000,1197599.1,1197599.1,13489,0,0,0,L,1122011218,1,121.33,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549379712,172190.00
02/05/2019 10:15,2,0.000,ALERT,212.61,303.88,60.012,1549379704,"201051344000988","174011545737251",0.00,-8.00,0,299.67,305.98,0.0,0.0,0.000,937970.4,937970.4,5656,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549379714,172191.00
02/05/2019 10:15,2,0.000,ALERT,210.57,301.47,60.006,1549379704,"201051344000582","174011545737251",0.00,-9.00,0,299.97,303.58,0.0,0.0,0.000,1177483.7,1177483.7,13455,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549379716,172192.00
02/05/2019 10:15,2,0.000,ALERT,212.61,304.48,60.017,1549379704,"201051344000868","174011545737251",0.00,-8.50,0,302.07,306.88,0.0,0.0,0.000,1189467.5,1189467.5,37340,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549379718,172193.00
02/05/2019 10:15,2,0.420,ACTIVE,213.51,342.35,60.043,1549379704,"201051344000576","174011545737251",31.25,-5.50,0,336.04,377.52,13.3,10.9,0.062,1203461.5,1203461.5,9704,0,0,0,L,1122011218,1,121.78,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549379718,172194.00
02/05/2019 10:15,2,0.000,ALERT,212.83,303.88,60.012,1549379704,"201051344001158","174011545737251",0.00,-9.00,0,301.47,305.98,0.0,0.0,0.000,1182624.5,1182624.5,5634,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549379720,172195.00
02/05/2019 10:15,2,0.061,ALERT,210.12,299.97,60.017,1549379704,"201051344000917","174011545737251",32.30,-6.50,0,292.76,325.82,2.1,0.1,0.000,1194408.0,1194408.0,13416,0,0,0,L,1122011218,1,121.33,120.42,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549379722,172196.00
02/05/2019 10:15,2,0.000,ALERT,210.12,299.97,60.001,1549379704,"201051344000417","174011545737251",0.00,-8.50,0,298.47,302.07,0.0,0.0,0.000,969223.6,969223.6,13540,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549379724,172197.00
02/05/2019 10:15,2,0.000,ALERT,210.35,300.27,60.006,1549379704,"201051344000685","174011545737251",0.00,-8.50,0,298.77,302.68,0.0,0.0,0.000,1198613.0,1198613.0,13516,0,0,0,L,1122011218,1,122.01,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549379726,172198.00
02/05/2019 10:15,2,0.000,ALERT,209.90,299.67,59.990,1549379704,"201051344000651","174011545737251",0.00,-10.00,0,298.47,302.07,0.0,0.0,0.000,1192342.4,1192342.4,13503,0,0,0,L,1122011218,1,121.55,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549379728,172199.00
02/05/2019 10:15,2,0.000,ALERT,212.38,304.18,60.022,1549379704,"201051344000594","174011545737251",0.00,-9.00,0,301.47,306.28,0.0,0.0,0.000,1207155.0,1207155.0,37322,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549379729,172200.00
02/05/2019 10:15,2,0.000,ALERT,212.83,303.88,60.006,1549379704,"201051344000469","174011545737251",0.00,-9.00,0,300.87,306.28,0.0,0.0,0.000,1191505.4,1191505.4,5588,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549379731,172201.00
02/05/2019 10:15,2,0.000,ALERT,210.12,300.87,60.017,1549379704,"201051344000585","174011545737251",0.00,-8.00,0,298.17,302.68,0.0,0.0,0.000,1206997.5,1206997.5,13559,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549379733,172202.00
02/05/2019 10:15,2,0.289,ACTIVE,213.51,341.75,60.012,1549379704,"201051344000853","174011545737251",28.33,-6.50,0,336.64,363.69,8.4,6.2,0.022,1207584.1,1207584.1,5518,0,0,0,L,1122011218,1,122.01,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549379735,172203.00
02/05/2019 10:15,2,0.000,ALERT,210.12,300.57,60.038,1549379704,"201051344001145","174011545737251",0.00,-8.50,0,299.07,303.28,0.0,0.0,0.000,1206059.3,1206059.3,13480,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549379736,172204.00
02/05/2019 10:15,2,0.000,ALERT,210.12,300.57,60.006,1549379704,"201051344000438","174011545737251",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,1199996.9,1199996.9,13516,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549379738,172205.00
02/05/2019 10:15,2,0.000,ALERT,209.44,300.27,60.006,1549379704,"201051344001135","174011545737251",0.00,-8.50,0,299.07,303.28,0.0,0.0,0.000,1188148.1,1188148.1,13486,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549379740,172206.00
02/05/2019 10:15,2,0.252,ACTIVE,212.83,359.78,60.006,1549379704,"201051344000983","174011545737251",33.48,-5.50,0,336.64,372.41,8.6,6.3,0.027,1207073.6,1207073.6,5523,0,0,0,L,1122011218,1,121.55,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549379741,172207.00
02/05/2019 10:15,2,0.000,ALERT,210.12,300.27,60.012,1549379704,"201051344001203","174011545737251",0.00,-8.50,0,298.47,304.18,0.0,0.0,0.000,1197097.8,1197097.8,13517,0,0,0,L,1122011218,1,121.78,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549379743,172208.00
02/05/2019 10:15,2,0.070,ALERT,209.90,300.57,60.001,1549379704,"201051344001230","174011545737251",32.72,-8.00,0,298.77,317.40,2.4,0.3,0.000,1191607.0,1191607.0,13454,0,0,0,L,1122011218,1,121.55,119.97,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1549379745,172209.00
02/05/2019 10:15,2,0.000,ALERT,209.67,300.27,59.990,1549379704,"201051344000646","174011545737251",0.00,-8.50,0,298.17,302.68,0.0,0.0,0.000,1186172.2,1186172.2,13486,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549379747,172210.00
02/05/2019 10:15,2,0.000,ALERT,212.83,302.98,60.017,1549379704,"201051344000867","174011545737251",0.00,-8.00,0,300.57,306.28,0.0,0.0,0.000,1188160.6,1188160.6,37368,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549379748,172211.00
02/05/2019 10:15,2,0.000,ALERT,213.51,303.88,60.001,1549379704,"201051344000633","174011545737251",0.00,-9.00,0,300.27,305.98,0.0,0.0,0.000,1187101.9,1187101.9,37429,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549379750,172212.00
02/05/2019 10:15,2,0.000,ALERT,209.67,300.27,60.001,1549379704,"201051344000955","174011545737251",0.00,-8.50,0,298.77,302.37,0.0,0.0,0.000,1205229.9,1205229.9,13518,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549379752,172213.00
02/05/2019 10:15,2,0.344,ACTIVE,212.83,361.29,59.990,1549379704,"201051344000648","174011545737251",33.66,-6.50,0,336.04,372.11,11.8,9.4,0.044,1195586.1,1195586.1,37259,0,0,0,L,1122011218,1,121.10,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549379753,172214.00
02/05/2019 10:15,2,0.332,ACTIVE,213.29,342.65,60.028,1549379704,"201051344000645","174011545737251",31.69,-4.00,0,336.64,374.21,10.7,8.4,0.044,1199858.6,1199858.6,37233,0,0,0,L,1122011218,1,121.78,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549379754,172215.00
02/05/2019 10:15,2,0.299,ACTIVE,212.83,345.96,59.964,1549379704,"201051344000569","174011545737251",32.01,-5.50,0,335.74,370.30,9.7,7.5,0.031,1217311.5,1217311.5,5440,0,0,0,L,1122011218,1,121.10,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549379755,172216.00
02/05/2019 10:15,2,0.479,ACTIVE,213.29,368.20,59.996,1549379704,"179051228000119","174011545737251",34.49,-2.00,0,338.74,383.53,16.9,14.4,0.071,3993.9,3993.9,5504,0,0,0,L,46974696,1,121.78,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549379756,172217.00
02/05/2019 10:30,2,0.000,ALERT,212.61,304.18,59.964,1549380604,"201051344000579","174011545737251",0.00,-8.00,0,302.37,307.48,0.0,0.0,0.000,1216459.8,1216459.8,5597,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549380607,172218.00
02/05/2019 10:30,2,0.000,ALERT,210.57,300.57,60.001,1549380604,"201051344001025","174011545737251",0.00,-8.50,0,298.17,303.58,0.0,0.0,0.000,1201126.5,1201126.5,13523,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549380608,172219.00
02/05/2019 10:30,2,0.145,ALERT,210.80,301.47,59.990,1549380604,"201051344001093","174011545737251",30.45,-6.50,0,298.47,302.98,4.5,2.4,0.000,1193526.6,1193526.6,13506,0,0,0,L,1122011218,1,121.33,120.65,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549380610,172220.00
02/05/2019 10:30,2,0.281,ACTIVE,212.61,348.96,60.006,1549380604,"201051344000458","174011545737251",32.40,-3.00,0,319.51,377.22,9.3,7.0,0.022,1202823.4,1202823.4,5568,0,0,0,L,1122011218,1,121.33,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549380611,172221.00
02/05/2019 10:30,2,0.000,ALERT,210.57,301.77,60.028,1549380604,"201051344000890","174011545737251",0.00,-7.00,0,299.07,303.88,0.0,0.0,0.000,1197599.1,1197599.1,13491,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549380613,172222.00
02/05/2019 10:30,2,0.000,ALERT,212.38,303.28,60.022,1549380604,"201051344000988","174011545737251",0.00,-7.00,0,299.37,306.28,0.0,0.0,0.000,937970.4,937970.4,5658,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549380615,172223.00
02/05/2019 10:30,2,0.000,ALERT,211.25,302.37,60.006,1549380604,"201051344000582","174011545737251",0.00,-8.50,0,299.37,303.88,0.0,0.0,0.000,1177483.7,1177483.7,13457,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549380617,172224.00
02/05/2019 10:30,2,0.000,ALERT,212.38,303.88,60.001,1549380604,"201051344000868","174011545737251",0.00,-8.50,0,302.37,306.88,0.0,0.0,0.000,1189467.5,1189467.5,37342,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549380618,172225.00
02/05/2019 10:30,2,0.516,ACTIVE,213.06,357.68,59.996,1549380604,"201051344000576","174011545737251",33.00,-4.00,0,335.44,380.82,17.2,14.7,0.097,1203465.4,1203465.4,9705,0,0,0,L,1122011218,1,121.33,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549380619,172226.00
02/05/2019 10:30,2,0.000,ALERT,212.61,302.98,60.001,1549380604,"201051344001158","174011545737251",0.00,-8.50,0,301.17,306.28,0.0,0.0,0.000,1182624.5,1182624.5,5636,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549380621,172227.00
02/05/2019 10:30,2,0.133,ALERT,210.80,300.87,59.990,1549380604,"201051344000917","174011545737251",13.06,-6.00,0,292.46,326.12,1.8,0.0,0.000,1194408.1,1194408.1,13418,0,0,0,L,1122011218,1,121.10,120.88,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1549380623,172228.00
02/05/2019 10:30,2,0.000,ALERT,210.80,300.87,59.990,1549380604,"201051344000417","174011545737251",0.00,-8.00,0,298.17,302.37,0.0,0.0,0.000,969223.6,969223.6,13542,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549380625,172229.00
02/05/2019 10:30,2,0.000,ALERT,210.80,300.87,60.001,1549380604,"201051344000685","174011545737251",0.00,-8.00,0,298.17,302.98,0.0,0.0,0.000,1198613.0,1198613.0,13518,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549380627,172230.00
02/05/2019 10:30,2,0.000,ALERT,210.80,300.57,60.049,1549380604,"201051344000651","174011545737251",0.00,-9.00,0,297.87,302.37,0.0,0.0,0.000,1192342.4,1192342.4,13505,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549380628,172231.00
02/05/2019 10:30,2,0.000,ALERT,211.93,303.58,60.022,1549380604,"201051344000594","174011545737251",0.00,-8.50,0,301.17,306.58,0.0,0.0,0.000,1207155.0,1207155.0,37324,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549380630,172232.00
02/05/2019 10:30,2,0.000,ALERT,212.61,303.28,59.996,1549380604,"201051344000469","174011545737251",0.00,-8.50,0,300.87,306.28,0.0,0.0,0.000,1191505.4,1191505.4,5590,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549380632,172233.00
02/05/2019 10:30,2,0.000,ALERT,210.57,301.17,60.006,1549380604,"201051344000585","174011545737251",0.00,-7.00,0,298.17,302.98,0.0,0.0,0.000,1206997.5,1206997.5,13561,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549380634,172234.00
02/05/2019 10:30,2,0.318,ACTIVE,213.29,344.45,60.006,1549380604,"201051344000853","174011545737251",31.87,-5.50,0,336.34,360.08,10.2,8.0,0.040,1207586.2,1207586.2,5519,0,0,0,L,1122011218,1,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549380635,172235.00
02/05/2019 10:30,2,0.061,ALERT,211.03,301.77,59.990,1549380604,"201051344001145","174011545737251",31.47,-8.00,0,298.47,309.59,2.0,0.0,0.000,1206059.3,1206059.3,13482,0,0,0,L,1122011218,1,121.33,120.42,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549380637,172236.00
02/05/2019 10:30,2,0.000,ALERT,210.80,301.17,59.969,1549380604,"201051344000438","174011545737251",0.00,-8.50,0,298.77,303.28,0.0,0.0,0.000,1199996.9,1199996.9,13518,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549380638,172237.00
02/05/2019 10:30,2,0.000,ALERT,210.35,301.47,60.001,1549380604,"201051344001135","174011545737251",0.00,-8.00,0,298.77,303.58,0.0,0.0,0.000,1188148.1,1188148.1,13488,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549380640,172238.00
02/05/2019 10:30,2,0.305,ACTIVE,212.83,360.69,60.033,1549380604,"201051344000983","174011545737251",33.54,-5.00,0,336.64,372.41,10.3,8.1,0.044,1207075.7,1207075.7,5524,0,0,0,L,1122011218,1,121.33,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549380642,172239.00
02/05/2019 10:30,2,0.000,ALERT,210.57,300.87,59.953,1549380604,"201051344001203","174011545737251",0.00,-8.50,0,298.17,304.78,0.0,0.0,0.000,1197097.8,1197097.8,13519,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549380644,172240.00
02/05/2019 10:30,2,0.152,ALERT,210.57,301.77,60.006,1549380604,"201051344001230","174011545737251",18.73,-7.00,0,298.17,316.80,2.9,0.9,0.000,1191607.3,1191607.3,13456,0,0,0,L,1122011218,1,121.55,120.20,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549380646,172241.00
02/05/2019 10:30,2,0.000,ALERT,210.35,301.17,59.996,1549380604,"201051344000646","174011545737251",0.00,-8.50,0,298.17,302.98,0.0,0.0,0.000,1186172.2,1186172.2,13488,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549380648,172242.00
02/05/2019 10:30,2,0.000,ALERT,213.06,302.98,60.033,1549380604,"201051344000867","174011545737251",0.00,-7.00,0,300.87,306.58,0.0,0.0,0.000,1188160.6,1188160.6,37370,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549380650,172243.00
02/05/2019 10:30,2,0.000,ALERT,213.51,303.58,60.001,1549380604,"201051344000633","174011545737251",0.00,-8.50,0,299.97,305.98,0.0,0.0,0.000,1187101.9,1187101.9,37431,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549380651,172244.00
02/05/2019 10:30,2,0.000,ALERT,210.12,301.17,60.001,1549380604,"201051344000955","174011545737251",0.00,-8.00,0,298.47,302.98,0.0,0.0,0.000,1205229.9,1205229.9,13520,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549380653,172245.00
02/05/2019 10:30,2,0.412,ACTIVE,212.61,348.06,60.012,1549380604,"201051344000648","174011545737251",32.16,-6.00,0,335.14,375.41,13.5,11.1,0.062,1195589.2,1195589.2,37260,0,0,0,L,1122011218,1,120.88,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549380654,172246.00
02/05/2019 10:30,2,0.389,ACTIVE,213.06,360.38,60.006,1549380604,"201051344000645","174011545737251",33.52,-3.50,0,336.94,375.11,13.2,10.8,0.062,1199861.5,1199861.5,37234,0,0,0,L,1122011218,1,121.55,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549380655,172247.00
02/05/2019 10:30,2,0.334,ACTIVE,212.83,357.68,59.990,1549380604,"201051344000569","174011545737251",33.22,-5.00,0,336.34,371.21,11.2,8.9,0.044,1217313.9,1217313.9,5441,0,0,0,L,1122011218,1,120.88,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549380656,172248.00
02/05/2019 10:30,2,0.543,ACTIVE,213.29,367.60,59.996,1549380604,"179051228000119","174011545737251",34.31,-1.50,0,337.84,386.83,18.8,16.2,0.088,3998.3,3998.3,5505,0,0,0,L,46974696,1,121.55,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549380657,172249.00
02/05/2019 10:45,2,0.000,ALERT,212.61,305.08,60.075,1549381504,"201051344000579","174011545737251",0.00,-6.50,0,290.35,307.48,0.0,0.0,0.000,1216459.8,1216459.8,5599,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549381507,172250.00
02/05/2019 10:45,2,0.000,ALERT,210.57,301.17,60.043,1549381504,"201051344001025","174011545737251",0.00,-8.00,0,287.35,304.18,0.0,0.0,0.000,1201126.5,1201126.5,13525,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549381509,172251.00
02/05/2019 10:45,2,0.146,ALERT,210.57,302.07,60.043,1549381504,"201051344001093","174011545737251",30.43,-6.00,0,287.65,303.58,4.5,2.5,0.000,1193527.2,1193527.2,13508,0,0,0,L,1122011218,1,121.33,120.42,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549381510,172252.00
02/05/2019 10:45,2,0.287,ACTIVE,212.61,344.15,60.038,1549381504,"201051344000458","174011545737251",31.97,-2.50,0,336.04,365.49,9.4,7.1,0.031,1202825.3,1202825.3,5569,0,0,0,L,1122011218,1,121.33,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549381511,172253.00
02/05/2019 10:45,2,0.000,ALERT,210.57,302.07,60.028,1549381504,"201051344000890","174011545737251",0.00,-6.50,0,288.25,304.78,0.0,0.0,0.000,1197599.1,1197599.1,13493,0,0,0,L,1122011218,1,121.55,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549381513,172254.00
02/05/2019 10:45,2,0.000,ALERT,212.61,304.78,60.028,1549381504,"201051344000988","174011545737251",0.00,-6.50,0,287.35,306.28,0.0,0.0,0.000,937970.4,937970.4,5660,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549381515,172255.00
02/05/2019 10:45,2,0.000,ALERT,211.25,302.98,60.075,1549381504,"201051344000582","174011545737251",0.00,-8.50,0,288.55,304.48,0.0,0.0,0.000,1177483.7,1177483.7,13459,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549381517,172256.00
02/05/2019 10:45,2,0.000,ALERT,212.61,305.68,60.033,1549381504,"201051344000868","174011545737251",0.00,-7.00,0,290.05,306.88,0.0,0.0,0.000,1189467.5,1189467.5,37344,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549381519,172257.00
02/05/2019 10:45,2,0.521,ACTIVE,213.29,361.59,60.033,1549381504,"201051344000576","174011545737251",33.48,-3.50,0,335.74,378.72,17.7,15.1,0.088,1203469.3,1203469.3,9706,0,0,0,L,1122011218,1,121.78,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549381519,172258.00
02/05/2019 10:45,2,0.000,ALERT,212.83,305.08,60.054,1549381504,"201051344001158","174011545737251",0.00,-8.00,0,289.15,306.28,0.0,0.0,0.000,1182624.5,1182624.5,5638,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549381521,172259.00
02/05/2019 10:45,2,0.133,ALERT,211.03,301.47,60.043,1549381504,"201051344000917","174011545737251",14.07,-5.50,0,286.14,318.61,1.9,0.0,0.000,1194408.1,1194408.1,13420,0,0,0,L,1122011218,1,121.33,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1549381523,172260.00
02/05/2019 10:45,2,0.000,ALERT,211.03,301.77,60.075,1549381504,"201051344000417","174011545737251",0.00,-7.00,0,287.05,303.28,0.0,0.0,0.000,969223.6,969223.6,13544,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549381525,172261.00
02/05/2019 10:45,2,0.000,ALERT,211.25,302.07,60.028,1549381504,"201051344000685","174011545737251",0.00,-7.00,0,287.35,303.58,0.0,0.0,0.000,1198613.0,1198613.0,13520,0,0,0,L,1122011218,1,122.23,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549381527,172262.00
02/05/2019 10:45,2,0.000,ALERT,211.03,301.47,60.043,1549381504,"201051344000651","174011545737251",0.00,-8.50,0,287.05,302.98,0.0,0.0,0.000,1192342.4,1192342.4,13507,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549381529,172263.00
02/05/2019 10:45,2,0.000,ALERT,212.16,305.68,60.012,1549381504,"201051344000594","174011545737251",0.00,-8.00,0,289.15,306.58,0.0,0.0,0.000,1207155.0,1207155.0,37326,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549381531,172264.00
02/05/2019 10:45,2,0.000,ALERT,213.06,305.68,60.033,1549381504,"201051344000469","174011545737251",0.00,-7.00,0,288.85,306.28,0.0,0.0,0.000,1191505.4,1191505.4,5592,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549381533,172265.00
02/05/2019 10:45,2,0.000,ALERT,210.80,302.37,60.049,1549381504,"201051344000585","174011545737251",0.00,-6.00,0,287.05,303.88,0.0,0.0,0.000,1206997.5,1206997.5,13563,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1549381535,172266.00
02/05/2019 10:45,2,0.314,ACTIVE,213.51,350.77,60.059,1549381504,"201051344000853","174011545737251",32.52,-4.00,0,337.54,364.89,10.4,8.1,0.044,1207588.4,1207588.4,5520,0,0,0,L,1122011218,1,122.01,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549381535,172267.00
02/05/2019 10:45,2,0.059,ALERT,211.03,302.37,60.049,1549381504,"201051344001145","174011545737251",31.41,-6.50,0,288.25,308.99,1.9,0.0,0.000,1206059.3,1206059.3,13484,0,0,0,L,1122011218,1,121.55,120.42,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549381537,172268.00
02/05/2019 10:45,2,0.000,ALERT,210.80,301.77,60.070,1549381504,"201051344000438","174011545737251",0.00,-8.00,0,287.95,304.18,0.0,0.0,0.000,1199996.9,1199996.9,13520,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549381539,172269.00
02/05/2019 10:45,2,0.000,ALERT,210.35,301.77,60.070,1549381504,"201051344001135","174011545737251",0.00,-7.00,0,287.95,304.18,0.0,0.0,0.000,1188148.1,1188148.1,13490,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549381541,172270.00
02/05/2019 10:45,2,0.307,ACTIVE,212.83,360.69,60.038,1549381504,"201051344000983","174011545737251",33.50,-3.50,0,335.14,370.90,10.4,8.1,0.044,1207077.9,1207077.9,5525,0,0,0,L,1122011218,1,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549381542,172271.00
02/05/2019 10:45,2,0.000,ALERT,210.57,301.17,60.043,1549381504,"201051344001203","174011545737251",0.00,-8.00,0,287.35,305.38,0.0,0.0,0.000,1197097.8,1197097.8,13521,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549381544,172272.00
02/05/2019 10:45,2,0.150,ACTIVE,210.35,301.77,60.017,1549381504,"201051344001230","174011545737251",18.87,-6.50,0,288.25,303.88,2.9,0.9,0.000,1191607.6,1191607.6,13458,0,0,0,L,1122011218,1,121.55,120.20,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549381545,172273.00
02/05/2019 10:45,2,0.000,ALERT,210.12,301.47,60.033,1549381504,"201051344000646","174011545737251",0.00,-7.00,0,287.05,303.58,0.0,0.0,0.000,1186172.2,1186172.2,13490,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549381546,172274.00
02/05/2019 10:45,2,0.000,ALERT,212.83,304.18,60.038,1549381504,"201051344000867","174011545737251",0.00,-6.50,0,288.85,306.58,0.0,0.0,0.000,1188160.6,1188160.6,37372,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549381548,172275.00
02/05/2019 10:45,2,0.000,ALERT,213.29,304.78,60.038,1549381504,"201051344000633","174011545737251",0.00,-8.00,0,287.95,305.98,0.0,0.0,0.000,1187101.9,1187101.9,37433,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549381550,172276.00
02/05/2019 10:45,2,0.000,ALERT,210.12,301.77,60.028,1549381504,"201051344000955","174011545737251",0.00,-7.00,0,287.35,303.58,0.0,0.0,0.000,1205229.9,1205229.9,13522,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549381552,172277.00
02/05/2019 10:45,2,0.414,ACTIVE,212.83,353.47,60.059,1549381504,"201051344000648","174011545737251",32.78,-5.00,0,335.74,372.41,13.8,11.4,0.066,1195592.3,1195592.3,37261,0,0,0,L,1122011218,1,121.10,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549381553,172278.00
02/05/2019 10:45,2,0.393,ACTIVE,213.06,345.66,60.028,1549381504,"201051344000645","174011545737251",31.89,-2.50,0,336.94,374.51,12.7,10.3,0.057,1199864.3,1199864.3,37235,0,0,0,L,1122011218,1,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549381554,172279.00
02/05/2019 10:45,2,0.338,ACTIVE,212.83,356.48,60.038,1549381504,"201051344000569","174011545737251",33.10,-3.50,0,336.04,369.40,11.4,9.0,0.044,1217316.4,1217316.4,5442,0,0,0,L,1122011218,1,120.88,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549381555,172280.00
02/05/2019 10:45,2,0.547,ACTIVE,213.29,367.30,60.033,1549381504,"179051228000119","174011545737251",34.17,0.00,0,338.74,384.13,19.0,16.4,0.093,4002.9,4002.9,5506,0,0,0,L,46974696,1,121.78,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549381556,172281.00
02/05/2019 11:00,2,0.000,ALERT,212.38,305.08,60.054,1549382405,"201051344000579","174011545737251",0.00,-6.00,0,302.98,309.89,0.0,0.0,0.000,1216459.8,1216459.8,5601,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549382407,172282.00
02/05/2019 11:00,2,0.000,ALERT,210.35,301.17,60.054,1549382405,"201051344001025","174011545737251",0.00,-8.00,0,299.07,305.38,0.0,0.0,0.000,1201126.5,1201126.5,13527,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549382409,172283.00
02/05/2019 11:00,2,0.146,ALERT,210.35,301.47,60.054,1549382405,"201051344001093","174011545737251",29.44,-6.00,0,299.67,305.38,4.4,2.3,0.000,1193527.8,1193527.8,13510,0,0,0,L,1122011218,1,121.10,120.42,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549382411,172284.00
02/05/2019 11:00,2,0.252,ACTIVE,212.16,339.95,60.086,1549382405,"201051344000458","174011545737251",30.91,-2.00,0,336.04,363.69,7.9,5.7,0.018,1202826.9,1202826.9,5570,0,0,0,L,1122011218,1,121.33,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549382412,172285.00
02/05/2019 11:00,2,0.000,ALERT,210.35,302.07,60.038,1549382405,"201051344000890","174011545737251",0.00,-6.00,0,300.27,305.68,0.0,0.0,0.000,1197599.1,1197599.1,13495,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549382413,172286.00
02/05/2019 11:00,2,0.000,ALERT,212.16,304.18,60.049,1549382405,"201051344000988","174011545737251",0.00,-6.00,0,299.97,309.29,0.0,0.0,0.000,937970.4,937970.4,5662,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549382415,172287.00
02/05/2019 11:00,2,0.000,ALERT,211.03,302.68,60.012,1549382405,"201051344000582","174011545737251",0.00,-8.50,0,300.57,306.28,0.0,0.0,0.000,1177483.7,1177483.7,13461,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549382417,172288.00
02/05/2019 11:00,2,0.000,ALERT,212.16,304.48,60.049,1549382405,"201051344000868","174011545737251",0.00,-7.00,0,302.98,309.89,0.0,0.0,0.000,1189467.5,1189467.5,37346,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549382419,172289.00
02/05/2019 11:00,2,0.445,ACTIVE,213.06,348.96,60.049,1549382405,"201051344000576","174011545737251",32.24,-3.00,0,336.64,371.51,14.6,12.1,0.075,1203472.8,1203472.8,9707,0,0,0,L,1122011218,1,121.55,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549382420,172290.00
02/05/2019 11:00,2,0.000,ALERT,212.38,304.18,60.038,1549382405,"201051344001158","174011545737251",0.00,-7.00,0,301.77,309.29,0.0,0.0,0.000,1182624.5,1182624.5,5640,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549382422,172291.00
02/05/2019 11:00,2,0.064,ALERT,210.57,300.87,60.049,1549382405,"201051344000917","174011545737251",32.42,-5.00,0,293.66,319.81,2.1,0.2,0.000,1194408.1,1194408.1,13422,0,0,0,L,1122011218,1,121.10,120.65,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1549382423,172292.00
02/05/2019 11:00,2,0.000,ALERT,210.57,300.87,60.049,1549382405,"201051344000417","174011545737251",0.00,-7.00,0,299.37,305.08,0.0,0.0,0.000,969223.6,969223.6,13546,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549382425,172293.00
02/05/2019 11:00,2,0.000,ALERT,210.80,301.77,60.043,1549382405,"201051344000685","174011545737251",0.00,-7.00,0,299.37,305.38,0.0,0.0,0.000,1198613.0,1198613.0,13522,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549382427,172294.00
02/05/2019 11:00,2,0.000,ALERT,210.57,301.17,60.054,1549382405,"201051344000651","174011545737251",0.00,-8.50,0,299.07,304.48,0.0,0.0,0.000,1192342.4,1192342.4,13509,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549382429,172295.00
02/05/2019 11:00,2,0.000,ALERT,211.93,305.08,60.043,1549382405,"201051344000594","174011545737251",0.00,-8.00,0,301.77,309.89,0.0,0.0,0.000,1207155.0,1207155.0,37328,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549382431,172296.00
02/05/2019 11:00,2,0.000,ALERT,212.61,304.78,60.038,1549382405,"201051344000469","174011545737251",0.00,-7.00,0,301.47,309.29,0.0,0.0,0.000,1191505.4,1191505.4,5594,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549382433,172297.00
02/05/2019 11:00,2,0.000,ALERT,210.57,301.77,60.049,1549382405,"201051344000585","174011545737251",0.00,-6.50,0,299.37,305.38,0.0,0.0,0.000,1206997.5,1206997.5,13565,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549382435,172298.00
02/05/2019 11:00,2,0.285,ACTIVE,213.06,342.65,60.043,1549382405,"201051344000853","174011545737251",30.53,-3.50,0,337.54,359.18,8.8,6.6,0.027,1207590.2,1207590.2,5521,0,0,0,L,1122011218,1,121.78,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549382436,172299.00
02/05/2019 11:00,2,0.059,ALERT,210.57,301.77,60.038,1549382405,"201051344001145","174011545737251",30.73,-7.00,0,300.27,305.68,1.9,0.0,0.000,1206059.3,1206059.3,13486,0,0,0,L,1122011218,1,121.33,120.42,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549382437,172300.00
02/05/2019 11:00,2,0.000,ALERT,210.57,301.17,60.043,1549382405,"201051344000438","174011545737251",0.00,-8.00,0,299.67,305.38,0.0,0.0,0.000,1199996.9,1199996.9,13522,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549382439,172301.00
02/05/2019 11:00,2,0.000,ALERT,210.35,301.77,60.038,1549382405,"201051344001135","174011545737251",0.00,-6.50,0,299.97,305.38,0.0,0.0,0.000,1188148.1,1188148.1,13492,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549382441,172302.00
02/05/2019 11:00,2,0.275,ACTIVE,212.61,340.55,60.033,1549382405,"201051344000983","174011545737251",31.37,-3.00,0,337.24,366.10,8.8,6.5,0.031,1207079.8,1207079.8,5526,0,0,0,L,1122011218,1,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549382442,172303.00
02/05/2019 11:00,2,0.000,ALERT,210.57,301.17,60.054,1549382405,"201051344001203","174011545737251",0.00,-7.00,0,299.67,306.28,0.0,0.0,0.000,1197097.8,1197097.8,13523,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549382444,172304.00
02/05/2019 11:00,2,0.141,ACTIVE,210.57,302.07,60.038,1549382405,"201051344001230","174011545737251",14.69,-6.50,0,299.97,305.68,2.1,0.1,0.000,1191607.7,1191607.7,13459,0,0,0,L,1122011218,1,121.55,120.20,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549382445,172305.00
02/05/2019 11:00,2,0.000,ALERT,210.35,301.47,60.043,1549382405,"201051344000646","174011545737251",0.00,-7.00,0,299.37,305.08,0.0,0.0,0.000,1186172.2,1186172.2,13492,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549382446,172306.00
02/05/2019 11:00,2,0.000,ALERT,212.61,303.88,60.043,1549382405,"201051344000867","174011545737251",0.00,-6.50,0,301.47,308.99,0.0,0.0,0.000,1188160.6,1188160.6,37374,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549382448,172307.00
02/05/2019 11:00,2,0.000,ALERT,213.29,304.48,60.049,1549382405,"201051344000633","174011545737251",0.00,-8.00,0,300.87,309.29,0.0,0.0,0.000,1187101.9,1187101.9,37435,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549382450,172308.00
02/05/2019 11:00,2,0.000,ALERT,210.35,302.07,60.049,1549382405,"201051344000955","174011545737251",0.00,-7.00,0,299.67,305.38,0.0,0.0,0.000,1205229.9,1205229.9,13524,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549382452,172309.00
02/05/2019 11:00,2,0.346,ACTIVE,212.61,359.78,60.049,1549382405,"201051344000648","174011545737251",33.46,-4.00,0,336.64,367.60,11.8,9.4,0.044,1195594.9,1195594.9,37262,0,0,0,L,1122011218,1,120.88,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549382453,172310.00
02/05/2019 11:00,2,0.334,ACTIVE,213.06,346.26,60.043,1549382405,"201051344000645","174011545737251",32.07,-2.00,0,337.24,370.60,10.9,8.6,0.049,1199866.8,1199866.8,37236,0,0,0,L,1122011218,1,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549382454,172311.00
02/05/2019 11:00,2,0.299,ACTIVE,212.61,348.96,60.049,1549382405,"201051344000569","174011545737251",32.36,-3.00,0,337.24,364.29,9.8,7.6,0.031,1217318.5,1217318.5,5443,0,0,0,L,1122011218,1,120.88,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549382455,172312.00
02/05/2019 11:00,2,0.486,ACTIVE,213.06,356.18,60.038,1549382405,"179051228000119","174011545737251",33.28,0.50,0,338.74,380.52,16.4,14.0,0.071,4006.7,4006.7,5507,0,0,0,L,46974696,1,121.55,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549382456,172313.00
