ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/05/2019 11:15,2,0.000,ALERT,212.38,305.08,60.006,1549383304,"201051344000579","174011545737251",0.00,-6.50,0,302.98,308.39,0.0,0.0,0.000,1216459.8,1216459.8,5603,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549383306,172314.00
02/05/2019 11:15,2,0.000,ALERT,210.12,300.87,60.022,1549383304,"201051344001025","174011545737251",0.00,-8.00,0,299.07,306.88,0.0,0.0,0.000,1201126.5,1201126.5,13529,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549383308,172315.00
02/05/2019 11:15,2,0.145,ALERT,210.12,301.47,59.985,1549383304,"201051344001093","174011545737251",31.23,-6.00,0,299.37,305.98,4.7,2.6,0.000,1193528.4,1193528.4,13512,0,0,0,L,1122011218,1,121.33,120.20,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549383310,172316.00
02/05/2019 11:15,2,0.285,ACTIVE,212.38,372.11,60.006,1549383304,"201051344000458","174011545737251",34.85,-2.00,0,335.44,375.11,10.1,7.8,0.027,1202828.6,1202828.6,5571,0,0,0,L,1122011218,1,121.10,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549383311,172317.00
02/05/2019 11:15,2,0.000,ALERT,210.35,302.07,60.006,1549383304,"201051344000890","174011545737251",0.00,-6.50,0,299.97,307.48,0.0,0.0,0.000,1197599.1,1197599.1,13497,0,0,0,L,1122011218,1,121.55,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549383313,172318.00
02/05/2019 11:15,2,0.000,ALERT,212.16,303.88,60.022,1549383304,"201051344000988","174011545737251",0.00,-6.50,0,299.67,306.88,0.0,0.0,0.000,937970.4,937970.4,5664,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549383315,172319.00
02/05/2019 11:15,2,0.000,ALERT,210.80,302.07,60.059,1549383304,"201051344000582","174011545737251",0.00,-8.00,0,300.27,307.18,0.0,0.0,0.000,1177483.7,1177483.7,13463,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549383316,172320.00
02/05/2019 11:15,2,0.000,ALERT,212.38,304.18,59.969,1549383304,"201051344000868","174011545737251",0.00,-7.00,0,302.68,308.09,0.0,0.0,0.000,1189467.5,1189467.5,37348,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549383318,172321.00
02/05/2019 11:15,2,0.600,ACTIVE,213.06,367.00,60.033,1549383304,"201051344000576","174011545737251",33.93,-2.50,0,336.04,378.42,20.7,18.0,0.124,1203476.4,1203476.4,9708,0,0,0,L,1122011218,1,121.33,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549383319,172322.00
02/05/2019 11:15,2,0.000,ALERT,212.38,303.58,60.022,1549383304,"201051344001158","174011545737251",0.00,-7.00,0,301.77,307.18,0.0,0.0,0.000,1182624.5,1182624.5,5642,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549383321,172323.00
02/05/2019 11:15,2,0.143,ALERT,210.57,300.87,60.012,1549383304,"201051344000917","174011545737251",18.07,-5.00,0,293.66,319.51,2.6,0.6,0.000,1194408.2,1194408.2,13424,0,0,0,L,1122011218,1,121.33,120.65,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1549383323,172324.00
02/05/2019 11:15,2,0.000,ALERT,210.35,300.57,60.006,1549383304,"201051344000417","174011545737251",0.00,-7.00,0,298.77,305.68,0.0,0.0,0.000,969223.6,969223.6,13548,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549383325,172325.00
02/05/2019 11:15,2,0.000,ALERT,210.80,301.17,60.006,1549383304,"201051344000685","174011545737251",0.00,-7.00,0,299.07,306.28,0.0,0.0,0.000,1198613.0,1198613.0,13524,0,0,0,L,1122011218,1,122.01,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549383326,172326.00
02/05/2019 11:15,2,0.000,ALERT,210.35,300.27,60.012,1549383304,"201051344000651","174011545737251",0.00,-8.00,0,298.77,305.98,0.0,0.0,0.000,1192342.4,1192342.4,13511,0,0,0,L,1122011218,1,121.55,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549383328,172327.00
02/05/2019 11:15,2,0.000,ALERT,211.93,304.48,60.006,1549383304,"201051344000594","174011545737251",0.00,-8.00,0,301.77,307.48,0.0,0.0,0.000,1207155.0,1207155.0,37330,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549383330,172328.00
02/05/2019 11:15,2,0.000,ALERT,212.38,303.58,60.001,1549383304,"201051344000469","174011545737251",0.00,-7.00,0,301.47,307.18,0.0,0.0,0.000,1191505.4,1191505.4,5596,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549383332,172329.00
02/05/2019 11:15,2,0.062,ALERT,210.12,301.17,60.012,1549383304,"201051344000585","174011545737251",30.69,-6.50,0,298.77,305.98,1.9,0.0,0.000,1206997.5,1206997.5,13567,0,0,0,L,1122011218,1,120.88,120.42,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1549383334,172330.00
02/05/2019 11:15,2,0.373,ACTIVE,213.06,348.66,60.006,1549383304,"201051344000853","174011545737251",32.22,-4.00,0,336.94,357.68,12.2,9.9,0.053,1207592.2,1207592.2,5522,0,0,0,L,1122011218,1,121.78,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549383335,172331.00
02/05/2019 11:15,2,0.061,ALERT,210.57,301.47,60.012,1549383304,"201051344001145","174011545737251",32.10,-7.00,0,299.97,308.39,2.0,0.0,0.000,1206059.3,1206059.3,13488,0,0,0,L,1122011218,1,121.33,120.20,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549383336,172332.00
02/05/2019 11:15,2,0.000,ALERT,210.35,301.17,59.996,1549383304,"201051344000438","174011545737251",0.00,-8.00,0,299.67,306.88,0.0,0.0,0.000,1199996.9,1199996.9,13524,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549383338,172333.00
02/05/2019 11:15,2,0.000,ALERT,209.90,301.17,59.996,1549383304,"201051344001135","174011545737251",0.00,-6.50,0,299.97,306.88,0.0,0.0,0.000,1188148.1,1188148.1,13494,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549383340,172334.00
02/05/2019 11:15,2,0.367,ACTIVE,212.16,345.36,60.043,1549383304,"201051344000983","174011545737251",31.87,-3.50,0,334.84,371.21,11.9,9.6,0.062,1207081.8,1207081.8,5527,0,0,0,L,1122011218,1,121.10,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549383341,172335.00
02/05/2019 11:15,2,0.000,ALERT,210.12,300.57,60.017,1549383304,"201051344001203","174011545737251",0.00,-7.00,0,299.37,307.78,0.0,0.0,0.000,1197097.8,1197097.8,13525,0,0,0,L,1122011218,1,121.55,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549383343,172336.00
02/05/2019 11:15,2,0.184,ACTIVE,210.12,301.47,60.028,1549383304,"201051344001230","174011545737251",19.42,-6.50,0,299.67,306.58,3.6,1.6,0.000,1191607.9,1191607.9,13460,0,0,0,L,1122011218,1,121.33,119.97,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549383344,172337.00
02/05/2019 11:15,2,0.045,ALERT,209.90,300.87,60.006,1549383304,"201051344000646","174011545737251",31.41,-7.00,0,298.77,305.98,1.4,0.0,0.000,1186172.2,1186172.2,13494,0,0,0,L,1122011218,1,121.33,119.97,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1549383346,172338.00
02/05/2019 11:15,2,0.000,ALERT,212.61,302.98,60.012,1549383304,"201051344000867","174011545737251",0.00,-6.50,0,301.17,307.48,0.0,0.0,0.000,1188160.6,1188160.6,37376,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549383348,172339.00
02/05/2019 11:15,2,0.000,ALERT,213.06,303.58,60.012,1549383304,"201051344000633","174011545737251",0.00,-8.00,0,300.57,306.88,0.0,0.0,0.000,1187101.9,1187101.9,37437,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549383349,172340.00
02/05/2019 11:15,2,0.000,ALERT,209.90,300.87,60.038,1549383304,"201051344000955","174011545737251",0.00,-7.00,0,299.37,306.28,0.0,0.0,0.000,1205229.9,1205229.9,13526,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549383351,172341.00
02/05/2019 11:15,2,0.482,ACTIVE,212.38,363.09,60.006,1549383304,"201051344000648","174011545737251",33.73,-4.00,0,336.64,373.31,16.5,14.0,0.093,1195597.8,1195597.8,37263,0,0,0,L,1122011218,1,120.88,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549383352,172342.00
02/05/2019 11:15,2,0.467,ACTIVE,212.61,355.58,60.022,1549383304,"201051344000645","174011545737251",32.90,-2.00,0,337.24,374.51,15.6,13.1,0.080,1199869.5,1199869.5,37237,0,0,0,L,1122011218,1,121.55,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549383353,172343.00
02/05/2019 11:15,2,0.402,ACTIVE,212.38,357.98,60.022,1549383304,"201051344000569","174011545737251",33.22,-3.00,0,335.74,368.20,13.6,11.2,0.066,1217320.8,1217320.8,5444,0,0,0,L,1122011218,1,120.65,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549383354,172344.00
02/05/2019 11:15,2,0.652,ACTIVE,212.83,375.11,60.017,1549383304,"179051228000119","174011545737251",35.07,0.50,0,338.44,384.13,23.2,20.5,0.133,4010.9,4010.9,5508,0,0,0,L,46974696,1,121.33,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549383355,172345.00
02/05/2019 11:30,2,0.098,ALERT,212.83,305.08,59.990,1549384204,"201051344000579","174011545737251",32.05,-6.00,0,293.36,318.61,3.2,1.2,0.000,1216460.0,1216460.0,5605,0,0,0,L,1122011218,1,121.33,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549384206,172346.00
02/05/2019 11:30,2,0.000,ALERT,210.35,301.77,60.012,1549384204,"201051344001025","174011545737251",0.00,-7.00,0,298.47,307.78,0.0,0.0,0.000,1201126.5,1201126.5,13531,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549384208,172347.00
02/05/2019 11:30,2,0.146,ALERT,210.57,302.37,60.065,1549384204,"201051344001093","174011545737251",31.51,-6.00,0,298.47,308.09,4.7,2.6,0.000,1193529.0,1193529.0,13514,0,0,0,L,1122011218,1,121.10,120.42,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549384210,172348.00
02/05/2019 11:30,2,0.283,ACTIVE,212.83,373.91,60.017,1549384204,"201051344000458","174011545737251",35.01,-1.00,0,336.04,380.22,10.1,7.8,0.022,1202830.5,1202830.5,5572,0,0,0,L,1122011218,1,121.55,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549384211,172349.00
02/05/2019 11:30,2,0.115,ALERT,210.57,302.98,60.028,1549384204,"201051344000890","174011545737251",32.14,-6.00,0,299.37,315.00,3.8,1.7,0.000,1197599.5,1197599.5,13499,0,0,0,L,1122011218,1,121.55,119.97,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549384212,172350.00
02/05/2019 11:30,2,0.000,ALERT,212.61,304.18,60.012,1549384204,"201051344000988","174011545737251",0.00,-6.00,0,299.07,306.58,0.0,0.0,0.000,937970.4,937970.4,5666,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549384214,172351.00
02/05/2019 11:30,2,0.000,ALERT,211.03,303.28,60.001,1549384204,"201051344000582","174011545737251",0.00,-7.00,0,299.97,308.99,0.0,0.0,0.000,1177483.7,1177483.7,13465,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549384216,172352.00
02/05/2019 11:30,2,0.000,ALERT,212.61,304.78,60.012,1549384204,"201051344000868","174011545737251",0.00,-7.00,0,301.47,307.78,0.0,0.0,0.000,1189467.5,1189467.5,37350,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549384218,172353.00
02/05/2019 11:30,2,0.656,ACTIVE,213.29,364.29,60.012,1549384204,"201051344000576","174011545737251",33.68,-2.50,0,335.74,379.92,22.4,19.7,0.133,1203481.4,1203481.4,9709,0,0,0,L,1122011218,1,121.78,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549384219,172354.00
02/05/2019 11:30,2,0.000,ALERT,212.83,304.18,60.017,1549384204,"201051344001158","174011545737251",0.00,-7.00,0,300.87,306.88,0.0,0.0,0.000,1182624.5,1182624.5,5644,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549384221,172355.00
02/05/2019 11:30,2,0.145,ACTIVE,211.03,302.07,60.006,1549384204,"201051344000917","174011545737251",19.32,-5.00,0,297.26,307.48,2.9,0.8,0.000,1194408.4,1194408.4,13426,0,0,0,L,1122011218,1,121.33,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549384222,172356.00
02/05/2019 11:30,2,0.000,ALERT,210.80,301.77,60.012,1549384204,"201051344000417","174011545737251",0.00,-7.00,0,298.47,307.48,0.0,0.0,0.000,969223.6,969223.6,13550,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549384224,172357.00
02/05/2019 11:30,2,0.000,ALERT,210.80,302.37,59.975,1549384204,"201051344000685","174011545737251",0.00,-7.00,0,298.47,308.69,0.0,0.0,0.000,1198613.0,1198613.0,13526,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549384225,172358.00
02/05/2019 11:30,2,0.000,ALERT,210.57,301.47,60.001,1549384204,"201051344000651","174011545737251",0.00,-8.00,0,298.47,306.58,0.0,0.0,0.000,1192342.4,1192342.4,13513,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549384227,172359.00
02/05/2019 11:30,2,0.000,ALERT,212.16,304.48,60.017,1549384204,"201051344000594","174011545737251",0.00,-7.00,0,300.87,307.18,0.0,0.0,0.000,1207155.0,1207155.0,37332,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549384229,172360.00
02/05/2019 11:30,2,0.000,ALERT,212.83,304.18,60.028,1549384204,"201051344000469","174011545737251",0.00,-6.50,0,300.27,306.88,0.0,0.0,0.000,1191505.4,1191505.4,5598,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549384231,172361.00
02/05/2019 11:30,2,0.061,ALERT,210.80,302.07,60.049,1549384204,"201051344000585","174011545737251",30.99,-6.00,0,298.17,307.78,2.0,0.0,0.000,1206997.5,1206997.5,13569,0,0,0,L,1122011218,1,120.88,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549384233,172362.00
02/05/2019 11:30,2,0.393,ACTIVE,213.51,351.67,60.001,1549384204,"201051344000853","174011545737251",32.50,-3.00,0,337.84,370.60,13.0,10.6,0.066,1207594.9,1207594.9,5523,0,0,0,L,1122011218,1,122.01,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549384234,172363.00
02/05/2019 11:30,2,0.059,ALERT,210.80,302.37,60.012,1549384204,"201051344001145","174011545737251",32.24,-6.50,0,299.67,315.90,2.0,0.0,0.000,1206059.3,1206059.3,13490,0,0,0,L,1122011218,1,121.33,120.65,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549384235,172364.00
02/05/2019 11:30,2,0.000,ALERT,210.80,302.37,60.022,1549384204,"201051344000438","174011545737251",0.00,-8.00,0,299.37,308.09,0.0,0.0,0.000,1199996.9,1199996.9,13526,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549384237,172365.00
02/05/2019 11:30,2,0.059,ALERT,210.35,302.37,60.022,1549384204,"201051344001135","174011545737251",31.95,-6.50,0,299.07,308.69,1.9,0.0,0.000,1188148.1,1188148.1,13496,0,0,0,L,1122011218,1,121.33,120.42,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549384239,172366.00
02/05/2019 11:30,2,0.389,ACTIVE,213.06,359.18,60.028,1549384204,"201051344000983","174011545737251",33.36,-2.50,0,336.04,373.01,13.2,10.8,0.071,1207084.6,1207084.6,5528,0,0,0,L,1122011218,1,121.78,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549384240,172367.00
02/05/2019 11:30,2,0.000,ALERT,211.03,302.37,60.028,1549384204,"201051344001203","174011545737251",0.00,-6.50,0,299.07,308.39,0.0,0.0,0.000,1197097.8,1197097.8,13527,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549384242,172368.00
02/05/2019 11:30,2,0.191,ACTIVE,211.03,303.28,59.990,1549384204,"201051344001230","174011545737251",20.02,-6.00,0,298.77,308.39,3.9,1.8,0.000,1191608.4,1191608.4,13461,0,0,0,L,1122011218,1,121.78,120.42,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549384243,172369.00
02/05/2019 11:30,2,0.047,ALERT,210.57,302.68,60.022,1549384204,"201051344000646","174011545737251",31.65,-7.00,0,297.87,310.79,1.5,0.0,0.000,1186172.2,1186172.2,13496,0,0,0,L,1122011218,1,121.55,120.65,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549384245,172370.00
02/05/2019 11:30,2,0.000,ALERT,213.06,304.18,60.028,1549384204,"201051344000867","174011545737251",0.00,-6.00,0,299.97,307.18,0.0,0.0,0.000,1188160.6,1188160.6,37378,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549384246,172371.00
02/05/2019 11:30,2,0.000,ALERT,213.51,304.48,60.038,1549384204,"201051344000633","174011545737251",0.00,-7.00,0,299.67,307.48,0.0,0.0,0.000,1187101.9,1187101.9,37439,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549384248,172372.00
02/05/2019 11:30,2,0.000,ALERT,210.35,302.98,60.022,1549384204,"201051344000955","174011545737251",0.00,-6.50,0,298.77,308.09,0.0,0.0,0.000,1205229.9,1205229.9,13528,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549384250,172373.00
02/05/2019 11:30,2,0.510,ACTIVE,213.06,367.00,60.033,1549384204,"201051344000648","174011545737251",34.07,-3.50,0,335.44,379.92,17.6,15.1,0.093,1195601.6,1195601.6,37264,0,0,0,L,1122011218,1,121.33,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549384251,172374.00
02/05/2019 11:30,2,0.475,ACTIVE,213.51,370.90,60.012,1549384204,"201051344000645","174011545737251",34.43,-1.50,0,336.94,380.22,16.6,14.1,0.088,1199873.1,1199873.1,37238,0,0,0,L,1122011218,1,122.01,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549384252,172375.00
02/05/2019 11:30,2,0.436,ACTIVE,213.29,349.26,60.065,1549384204,"201051344000569","174011545737251",32.22,-2.50,0,336.34,372.11,14.2,11.8,0.071,1217323.9,1217323.9,5445,0,0,0,L,1122011218,1,121.33,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549384253,172376.00
02/05/2019 11:30,2,0.719,ACTIVE,213.51,375.71,60.012,1549384204,"179051228000119","174011545737251",34.77,1.00,0,337.84,389.54,25.3,22.5,0.146,4016.6,4016.6,5509,0,0,0,L,46974696,1,122.01,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549384254,172377.00
02/05/2019 11:45,2,0.098,ALERT,212.83,305.68,59.969,1549385104,"201051344000579","174011545737251",31.67,-6.00,0,302.68,309.29,3.2,1.1,0.000,1216460.3,1216460.3,5607,0,0,0,L,1122011218,1,121.33,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549385106,172378.00
02/05/2019 11:45,2,0.000,ALERT,210.80,300.87,59.990,1549385104,"201051344001025","174011545737251",0.00,-7.00,0,299.67,305.98,0.0,0.0,0.000,1201126.5,1201126.5,13533,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549385108,172379.00
02/05/2019 11:45,2,0.150,ALERT,210.80,301.47,60.001,1549385104,"201051344001093","174011545737251",28.71,-5.50,0,299.67,305.98,4.5,2.4,0.000,1193529.7,1193529.7,13516,0,0,0,L,1122011218,1,121.33,120.65,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549385110,172380.00
02/05/2019 11:45,2,0.279,ACTIVE,212.83,370.30,60.001,1549385104,"201051344000458","174011545737251",34.63,-1.00,0,337.84,378.42,9.9,7.6,0.027,1202832.4,1202832.4,5573,0,0,0,L,1122011218,1,121.55,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549385111,172381.00
02/05/2019 11:45,2,0.113,ALERT,210.57,302.07,60.001,1549385104,"201051344000890","174011545737251",31.85,-6.00,0,300.57,306.88,3.7,1.6,0.000,1197599.9,1197599.9,13501,0,0,0,L,1122011218,1,121.55,120.20,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549385113,172382.00
02/05/2019 11:45,2,0.000,ALERT,212.38,304.48,59.990,1549385104,"201051344000988","174011545737251",0.00,-6.00,0,299.37,308.09,0.0,0.0,0.000,937970.4,937970.4,5668,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549385114,172383.00
02/05/2019 11:45,2,0.000,ALERT,211.25,302.37,60.001,1549385104,"201051344000582","174011545737251",0.00,-7.00,0,300.57,307.18,0.0,0.0,0.000,1177483.7,1177483.7,13467,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549385116,172384.00
02/05/2019 11:45,2,0.000,ALERT,212.61,305.38,59.990,1549385104,"201051344000868","174011545737251",0.00,-6.50,0,302.37,309.29,0.0,0.0,0.000,1189467.5,1189467.5,37352,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549385118,172385.00
02/05/2019 11:45,2,0.594,ACTIVE,213.51,360.08,59.996,1549385104,"201051344000576","174011545737251",33.26,-2.00,0,336.04,377.82,20.0,17.4,0.119,1203485.6,1203485.6,9710,0,0,0,L,1122011218,1,121.78,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549385119,172386.00
02/05/2019 11:45,2,0.000,ALERT,213.06,304.78,59.996,1549385104,"201051344001158","174011545737251",0.00,-7.00,0,301.17,308.09,0.0,0.0,0.000,1182624.5,1182624.5,5646,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549385121,172387.00
02/05/2019 11:45,2,0.143,ACTIVE,211.03,300.87,60.001,1549385104,"201051344000917","174011545737251",17.89,-4.00,0,298.17,305.68,2.6,0.6,0.000,1194408.5,1194408.5,13427,0,0,0,L,1122011218,1,121.33,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549385122,172388.00
02/05/2019 11:45,2,0.000,ALERT,211.03,300.87,59.996,1549385104,"201051344000417","174011545737251",0.00,-6.50,0,299.37,305.98,0.0,0.0,0.000,969223.6,969223.6,13552,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549385124,172389.00
02/05/2019 11:45,2,0.000,ALERT,211.03,301.47,60.001,1549385104,"201051344000685","174011545737251",0.00,-6.50,0,299.67,306.28,0.0,0.0,0.000,1198613.0,1198613.0,13528,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549385126,172390.00
02/05/2019 11:45,2,0.000,ALERT,210.80,300.87,60.001,1549385104,"201051344000651","174011545737251",0.00,-8.00,0,299.37,305.38,0.0,0.0,0.000,1192342.4,1192342.4,13515,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549385127,172391.00
02/05/2019 11:45,2,0.000,ALERT,212.38,305.08,59.996,1549385104,"201051344000594","174011545737251",0.00,-7.00,0,301.17,308.69,0.0,0.0,0.000,1207155.0,1207155.0,37334,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549385129,172392.00
02/05/2019 11:45,2,0.000,ALERT,212.83,304.78,59.996,1549385104,"201051344000469","174011545737251",0.00,-7.00,0,300.87,308.09,0.0,0.0,0.000,1191505.4,1191505.4,5600,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549385131,172393.00
02/05/2019 11:45,2,0.062,ALERT,211.03,302.07,60.033,1549385104,"201051344000585","174011545737251",30.75,-6.00,0,299.37,306.28,2.0,0.0,0.000,1206997.5,1206997.5,13571,0,0,0,L,1122011218,1,121.10,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549385133,172394.00
02/05/2019 11:45,2,0.365,ACTIVE,213.51,345.06,59.990,1549385104,"201051344000853","174011545737251",31.91,-3.50,0,338.74,365.80,11.9,9.6,0.057,1207597.2,1207597.2,5524,0,0,0,L,1122011218,1,122.01,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549385134,172395.00
02/05/2019 11:45,2,0.061,ALERT,211.25,302.07,59.996,1549385104,"201051344001145","174011545737251",32.05,-6.50,0,300.57,306.58,2.0,0.0,0.000,1206059.3,1206059.3,13492,0,0,0,L,1122011218,1,121.55,120.65,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549385136,172396.00
02/05/2019 11:45,2,0.000,ALERT,211.03,301.77,60.006,1549385104,"201051344000438","174011545737251",0.00,-8.00,0,300.27,306.28,0.0,0.0,0.000,1199996.9,1199996.9,13528,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549385137,172397.00
02/05/2019 11:45,2,0.061,ALERT,210.35,301.77,60.001,1549385104,"201051344001135","174011545737251",31.77,-6.50,0,300.27,306.88,1.9,0.0,0.000,1188148.1,1188148.1,13498,0,0,0,L,1122011218,1,121.10,120.42,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549385139,172398.00
02/05/2019 11:45,2,0.361,ACTIVE,212.83,354.67,59.980,1549385104,"201051344000983","174011545737251",32.84,-2.50,0,336.64,370.90,12.1,9.7,0.066,1207086.8,1207086.8,5529,0,0,0,L,1122011218,1,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549385140,172399.00
02/05/2019 11:45,2,0.000,ALERT,210.80,301.17,60.001,1549385104,"201051344001203","174011545737251",0.00,-6.50,0,299.67,306.88,0.0,0.0,0.000,1197097.8,1197097.8,13529,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549385142,172400.00
02/05/2019 11:45,2,0.188,ACTIVE,210.57,301.47,60.006,1549385104,"201051344001230","174011545737251",18.92,-6.00,0,300.27,306.58,3.6,1.6,0.000,1191608.7,1191608.7,13462,0,0,0,L,1122011218,1,121.55,120.42,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549385143,172401.00
02/05/2019 11:45,2,0.045,ALERT,210.57,301.47,60.012,1549385104,"201051344000646","174011545737251",31.45,-7.00,0,299.37,306.28,1.5,0.0,0.000,1186172.2,1186172.2,13498,0,0,0,L,1122011218,1,121.55,120.42,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549385145,172402.00
02/05/2019 11:45,2,0.000,ALERT,212.83,303.88,60.017,1549385104,"201051344000867","174011545737251",0.00,-6.00,0,301.17,308.69,0.0,0.0,0.000,1188160.6,1188160.6,37380,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549385147,172403.00
02/05/2019 11:45,2,0.000,ALERT,213.29,304.18,60.006,1549385104,"201051344000633","174011545737251",0.00,-7.00,0,299.97,308.09,0.0,0.0,0.000,1187101.9,1187101.9,37441,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549385148,172404.00
02/05/2019 11:45,2,0.000,ALERT,210.35,301.47,60.001,1549385104,"201051344000955","174011545737251",0.00,-6.50,0,299.97,306.28,0.0,0.0,0.000,1205229.9,1205229.9,13530,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549385150,172405.00
02/05/2019 11:45,2,0.482,ACTIVE,212.61,364.89,59.996,1549385104,"201051344000648","174011545737251",33.85,-3.50,0,336.34,376.62,16.6,14.0,0.093,1195604.8,1195604.8,37265,0,0,0,L,1122011218,1,120.88,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549385151,172406.00
02/05/2019 11:45,2,0.463,ACTIVE,213.06,357.08,60.001,1549385104,"201051344000645","174011545737251",33.08,-1.50,0,337.54,376.62,15.6,13.1,0.080,1199876.1,1199876.1,37239,0,0,0,L,1122011218,1,121.78,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549385152,172407.00
02/05/2019 11:45,2,0.404,ACTIVE,212.83,358.28,60.001,1549385104,"201051344000569","174011545737251",33.20,-2.50,0,336.34,367.90,13.7,11.3,0.062,1217326.4,1217326.4,5446,0,0,0,L,1122011218,1,120.88,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549385153,172408.00
02/05/2019 11:45,2,0.668,ACTIVE,213.06,375.11,59.990,1549385104,"179051228000119","174011545737251",34.85,1.50,0,339.04,386.53,23.6,20.9,0.141,4021.4,4021.4,5510,0,0,0,L,46974696,1,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549385154,172409.00
02/05/2019 12:00,2,0.098,ALERT,213.06,305.98,59.996,1549386004,"201051344000579","174011545737251",31.75,-6.00,0,303.28,308.39,3.2,1.1,0.000,1216460.6,1216460.6,5609,0,0,0,L,1122011218,1,121.33,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549386006,172410.00
02/05/2019 12:00,2,0.000,ALERT,211.48,302.37,60.001,1549386004,"201051344001025","174011545737251",0.00,-6.50,0,299.07,304.78,0.0,0.0,0.000,1201126.5,1201126.5,13535,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549386008,172411.00
02/05/2019 12:00,2,0.145,ALERT,211.70,303.28,60.001,1549386004,"201051344001093","174011545737251",31.15,-5.50,0,299.67,306.28,4.6,2.5,0.000,1193530.3,1193530.3,13518,0,0,0,L,1122011218,1,121.78,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549386009,172412.00
02/05/2019 12:00,2,0.312,ACTIVE,213.29,353.77,59.996,1549386004,"201051344000458","174011545737251",32.88,-1.00,0,336.94,377.52,10.4,8.2,0.031,1202834.6,1202834.6,5574,0,0,0,L,1122011218,1,121.78,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549386010,172413.00
02/05/2019 12:00,2,0.113,ALERT,211.48,303.58,60.001,1549386004,"201051344000890","174011545737251",31.87,-6.00,0,299.97,314.40,3.7,1.6,0.000,1197600.3,1197600.3,13503,0,0,0,L,1122011218,1,121.78,120.42,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549386012,172414.00
02/05/2019 12:00,2,0.000,ALERT,213.06,305.38,60.006,1549386004,"201051344000988","174011545737251",0.00,-6.00,0,300.27,306.88,0.0,0.0,0.000,937970.4,937970.4,5670,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549386014,172415.00
02/05/2019 12:00,2,0.000,ALERT,212.16,303.88,60.017,1549386004,"201051344000582","174011545737251",0.00,-6.50,0,300.57,305.08,0.0,0.0,0.000,1177483.7,1177483.7,13469,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549386016,172416.00
02/05/2019 12:00,2,0.000,ALERT,213.29,305.98,59.996,1549386004,"201051344000868","174011545737251",0.00,-7.00,0,302.98,308.09,0.0,0.0,0.000,1189467.5,1189467.5,37354,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549386018,172417.00
02/05/2019 12:00,2,0.605,ACTIVE,213.74,360.69,60.017,1549386004,"201051344000576","174011545737251",33.26,-2.00,0,336.34,378.42,20.5,17.8,0.128,1203490.3,1203490.3,9711,0,0,0,L,1122011218,1,122.01,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549386018,172418.00
02/05/2019 12:00,2,0.000,ALERT,213.29,305.08,60.006,1549386004,"201051344001158","174011545737251",0.00,-6.50,0,302.07,307.18,0.0,0.0,0.000,1182624.5,1182624.5,5648,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549386020,172419.00
02/05/2019 12:00,2,0.143,ACTIVE,211.93,302.98,59.990,1549386004,"201051344000917","174011545737251",18.21,-4.00,0,297.87,303.88,2.6,0.6,0.000,1194408.7,1194408.7,13428,0,0,0,L,1122011218,1,121.78,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549386021,172420.00
02/05/2019 12:00,2,0.000,ALERT,211.93,302.98,60.006,1549386004,"201051344000417","174011545737251",0.00,-6.50,0,299.07,303.58,0.0,0.0,0.000,969223.6,969223.6,13554,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549386023,172421.00
02/05/2019 12:00,2,0.000,ALERT,211.93,302.98,60.012,1549386004,"201051344000685","174011545737251",0.00,-6.50,0,299.37,304.18,0.0,0.0,0.000,1198613.0,1198613.0,13530,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549386025,172422.00
02/05/2019 12:00,2,0.000,ALERT,211.70,302.37,60.012,1549386004,"201051344000651","174011545737251",0.00,-7.00,0,299.37,303.58,0.0,0.0,0.000,1192342.4,1192342.4,13517,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549386027,172423.00
02/05/2019 12:00,2,0.000,ALERT,212.61,305.38,59.990,1549386004,"201051344000594","174011545737251",0.00,-7.00,0,302.07,307.48,0.0,0.0,0.000,1207155.0,1207155.0,37336,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549386028,172424.00
02/05/2019 12:00,2,0.000,ALERT,213.29,305.38,60.017,1549386004,"201051344000469","174011545737251",0.00,-6.50,0,301.77,307.18,0.0,0.0,0.000,1191505.4,1191505.4,5602,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549386030,172425.00
02/05/2019 12:00,2,0.055,ALERT,211.93,303.58,60.017,1549386004,"201051344000585","174011545737251",26.88,-5.50,0,299.37,304.48,1.7,0.0,0.000,1206997.5,1206997.5,13573,0,0,0,L,1122011218,1,121.55,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549386032,172426.00
02/05/2019 12:00,2,0.375,ACTIVE,213.96,344.15,60.033,1549386004,"201051344000853","174011545737251",31.75,-3.00,0,338.74,368.20,12.1,9.7,0.053,1207599.7,1207599.7,5525,0,0,0,L,1122011218,1,122.23,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549386033,172427.00
02/05/2019 12:00,2,0.061,ALERT,211.93,303.58,60.022,1549386004,"201051344001145","174011545737251",32.03,-6.00,0,300.27,315.30,2.0,0.0,0.000,1206059.3,1206059.3,13494,0,0,0,L,1122011218,1,122.01,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549386035,172428.00
02/05/2019 12:00,2,0.000,ALERT,211.93,303.28,60.017,1549386004,"201051344000438","174011545737251",0.00,-7.00,0,299.97,304.78,0.0,0.0,0.000,1199996.9,1199996.9,13530,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549386037,172429.00
02/05/2019 12:00,2,0.059,ALERT,211.70,303.58,60.012,1549386004,"201051344001135","174011545737251",31.75,-6.00,0,299.97,306.58,1.9,0.0,0.000,1188148.1,1188148.1,13500,0,0,0,L,1122011218,1,121.78,120.88,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549386039,172430.00
02/05/2019 12:00,2,0.371,ACTIVE,213.51,346.56,60.017,1549386004,"201051344000983","174011545737251",31.97,-2.50,0,337.84,371.51,12.1,9.7,0.057,1207089.4,1207089.4,5530,0,0,0,L,1122011218,1,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549386040,172431.00
02/05/2019 12:00,2,0.000,ALERT,211.70,302.98,60.028,1549386004,"201051344001203","174011545737251",0.00,-6.00,0,299.37,305.98,0.0,0.0,0.000,1197097.8,1197097.8,13531,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549386042,172432.00
02/05/2019 12:00,2,0.184,ACTIVE,211.70,303.88,60.049,1549386004,"201051344001230","174011545737251",20.06,-5.50,0,299.97,304.48,3.8,1.7,0.000,1191609.1,1191609.1,13463,0,0,0,L,1122011218,1,122.01,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549386043,172433.00
02/05/2019 12:00,2,0.045,ALERT,211.48,303.28,59.985,1549386004,"201051344000646","174011545737251",31.43,-6.50,0,298.77,304.18,1.5,0.0,0.000,1186172.2,1186172.2,13500,0,0,0,L,1122011218,1,122.01,120.88,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549386044,172434.00
02/05/2019 12:00,2,0.000,ALERT,213.51,304.48,60.017,1549386004,"201051344000867","174011545737251",0.00,-6.00,0,301.17,307.48,0.0,0.0,0.000,1188160.6,1188160.6,37382,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549386046,172435.00
02/05/2019 12:00,2,0.000,ALERT,213.96,305.38,60.017,1549386004,"201051344000633","174011545737251",0.00,-6.50,0,300.57,306.58,0.0,0.0,0.000,1187101.9,1187101.9,37443,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549386048,172436.00
02/05/2019 12:00,2,0.000,ALERT,211.48,303.28,60.006,1549386004,"201051344000955","174011545737251",0.00,-6.50,0,299.67,304.48,0.0,0.0,0.000,1205229.9,1205229.9,13532,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549386050,172437.00
02/05/2019 12:00,2,0.502,ACTIVE,213.74,351.67,60.001,1549386004,"201051344000648","174011545737251",32.50,-3.50,0,336.34,379.62,16.6,14.0,0.084,1195608.4,1195608.4,37266,0,0,0,L,1122011218,1,121.33,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549386051,172438.00
02/05/2019 12:00,2,0.461,ACTIVE,213.96,363.69,59.969,1549386004,"201051344000645","174011545737251",33.62,-1.00,0,337.84,379.02,15.7,13.2,0.084,1199879.5,1199879.5,37240,0,0,0,L,1122011218,1,122.01,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549386052,172439.00
02/05/2019 12:00,2,0.414,ACTIVE,213.74,352.57,60.006,1549386004,"201051344000569","174011545737251",32.66,-2.50,0,337.24,368.80,13.8,11.3,0.071,1217329.2,1217329.2,5447,0,0,0,L,1122011218,1,121.33,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549386053,172440.00
02/05/2019 12:00,2,0.688,ACTIVE,214.19,370.00,60.001,1549386004,"179051228000119","174011545737251",34.53,1.50,0,339.04,390.14,24.1,21.3,0.137,4026.8,4026.8,5511,0,0,0,L,46974696,1,122.01,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549386054,172441.00
02/05/2019 12:15,2,0.098,ALERT,213.96,307.48,59.959,1549386904,"201051344000579","174011545737251",32.28,-5.50,0,296.36,315.90,3.2,1.2,0.000,1216460.9,1216460.9,5611,0,0,0,L,1122011218,1,121.78,122.23,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549386906,172442.00
02/05/2019 12:15,2,0.000,ALERT,211.93,303.88,60.012,1549386904,"201051344001025","174011545737251",0.00,-6.50,0,300.27,305.98,0.0,0.0,0.000,1201126.5,1201126.5,13537,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549386908,172443.00
02/05/2019 12:15,2,0.146,ALERT,211.93,304.18,60.043,1549386904,"201051344001093","174011545737251",31.79,-5.00,0,300.57,313.20,4.7,2.6,0.000,1193530.9,1193530.9,13520,0,0,0,L,1122011218,1,121.78,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549386910,172444.00
02/05/2019 12:15,2,0.352,ACTIVE,213.74,363.39,59.996,1549386904,"201051344000458","174011545737251",33.87,-0.50,0,338.74,376.92,12.1,9.8,0.049,1202836.9,1202836.9,5575,0,0,0,L,1122011218,1,122.01,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549386911,172445.00
02/05/2019 12:15,2,0.113,ALERT,211.93,304.78,60.001,1549386904,"201051344000890","174011545737251",32.30,-5.50,0,301.17,315.60,3.8,1.7,0.000,1197600.6,1197600.6,13505,0,0,0,L,1122011218,1,122.23,120.65,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549386913,172446.00
02/05/2019 12:15,2,0.000,ALERT,213.51,305.98,60.038,1549386904,"201051344000988","174011545737251",0.00,-5.50,0,300.57,307.78,0.0,0.0,0.000,937970.4,937970.4,5672,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549386914,172447.00
02/05/2019 12:15,2,0.092,ALERT,212.38,305.08,59.996,1549386904,"201051344000582","174011545737251",31.59,-6.50,0,301.47,306.58,3.0,1.0,0.000,1177483.8,1177483.8,13471,0,0,0,L,1122011218,1,122.23,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1549386916,172448.00
02/05/2019 12:15,2,0.072,ALERT,213.51,306.88,59.996,1549386904,"201051344000868","174011545737251",31.45,-6.50,0,303.88,308.99,2.4,0.3,0.000,1189467.5,1189467.5,37356,0,0,0,L,1122011218,1,121.55,122.68,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1549386918,172449.00
02/05/2019 12:15,2,0.699,ACTIVE,214.41,367.30,59.990,1549386904,"201051344000576","174011545737251",33.87,-1.50,0,337.54,382.33,24.0,21.3,0.159,1203495.4,1203495.4,9712,0,0,0,L,1122011218,1,122.23,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549386919,172450.00
02/05/2019 12:15,2,0.000,ALERT,213.74,306.28,59.975,1549386904,"201051344001158","174011545737251",0.00,-6.50,0,302.98,307.78,0.0,0.0,0.000,1182624.5,1182624.5,5650,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549386922,172451.00
02/05/2019 12:15,2,0.150,ACTIVE,212.16,303.58,59.990,1549386904,"201051344000917","174011545737251",20.77,-3.50,0,298.77,304.78,3.2,1.1,0.000,1194409.0,1194409.0,13429,0,0,0,L,1122011218,1,122.01,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549386923,172452.00
02/05/2019 12:15,2,0.000,ALERT,212.16,303.58,59.948,1549386904,"201051344000417","174011545737251",0.00,-6.00,0,300.27,305.08,0.0,0.0,0.000,969223.6,969223.6,13556,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549386924,172453.00
02/05/2019 12:15,2,0.000,ALERT,212.16,303.88,59.985,1549386904,"201051344000685","174011545737251",0.00,-6.00,0,300.27,305.38,0.0,0.0,0.000,1198613.0,1198613.0,13532,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549386926,172454.00
02/05/2019 12:15,2,0.000,ALERT,212.16,303.28,59.990,1549386904,"201051344000651","174011545737251",0.00,-6.50,0,299.97,304.78,0.0,0.0,0.000,1192342.4,1192342.4,13519,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549386928,172455.00
02/05/2019 12:15,2,0.090,ALERT,213.29,306.58,59.990,1549386904,"201051344000594","174011545737251",28.43,-7.00,0,302.68,308.39,2.6,0.6,0.000,1207155.1,1207155.1,37338,0,0,0,L,1122011218,1,121.55,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1549386930,172456.00
02/05/2019 12:15,2,0.000,ALERT,213.74,306.28,59.964,1549386904,"201051344000469","174011545737251",0.00,-6.00,0,302.68,307.78,0.0,0.0,0.000,1191505.4,1191505.4,5604,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549386932,172457.00
