ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/05/2019 12:15,2,0.062,ALERT,212.16,304.48,59.996,1549386904,"201051344000585","174011545737251",31.29,-5.50,0,299.97,305.38,2.0,0.0,0.000,1206997.5,1206997.5,13575,0,0,0,L,1122011218,1,121.55,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549386933,172458.00
02/05/2019 12:15,2,0.402,ACTIVE,214.19,356.78,59.996,1549386904,"201051344000853","174011545737251",33.08,-2.00,0,338.14,376.01,13.6,11.2,0.066,1207602.5,1207602.5,5526,0,0,0,L,1122011218,1,122.01,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549386935,172459.00
02/05/2019 12:15,2,0.057,ALERT,212.61,304.78,59.996,1549386904,"201051344001145","174011545737251",32.40,-6.00,0,301.17,317.40,1.9,0.0,0.000,1206059.3,1206059.3,13496,0,0,0,L,1122011218,1,122.23,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549386937,172460.00
02/05/2019 12:15,2,0.000,ALERT,212.38,304.48,59.990,1549386904,"201051344000438","174011545737251",0.00,-6.50,0,300.87,305.98,0.0,0.0,0.000,1199996.9,1199996.9,13532,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549386938,172461.00
02/05/2019 12:15,2,0.061,ALERT,211.93,304.48,59.980,1549386904,"201051344001135","174011545737251",32.12,-6.00,0,300.87,315.60,2.0,0.0,0.000,1188148.1,1188148.1,13502,0,0,0,L,1122011218,1,122.01,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549386940,172462.00
02/05/2019 12:15,2,0.412,ACTIVE,213.96,357.98,59.996,1549386904,"201051344000983","174011545737251",33.16,-2.00,0,338.14,373.91,13.8,11.4,0.071,1207092.2,1207092.2,5531,0,0,0,L,1122011218,1,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549386941,172463.00
02/05/2019 12:15,2,0.000,ALERT,212.16,303.88,59.996,1549386904,"201051344001203","174011545737251",0.00,-6.00,0,300.57,306.88,0.0,0.0,0.000,1197097.8,1197097.8,13533,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549386943,172464.00
02/05/2019 12:15,2,0.164,ALERT,212.16,304.78,59.996,1549386904,"201051344001230","174011545737251",21.63,-5.50,0,301.17,339.04,3.6,1.6,0.000,1191609.6,1191609.6,13464,0,0,0,L,1122011218,1,122.23,120.88,0002,-8,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549386945,172465.00
02/05/2019 12:15,2,0.047,ALERT,211.93,304.18,60.001,1549386904,"201051344000646","174011545737251",31.83,-6.50,0,299.97,313.50,1.6,0.0,0.000,1186172.2,1186172.2,13502,0,0,0,L,1122011218,1,122.23,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549386947,172466.00
02/05/2019 12:15,2,0.000,ALERT,213.96,305.38,59.980,1549386904,"201051344000867","174011545737251",0.00,-5.50,0,302.37,308.39,0.0,0.0,0.000,1188160.6,1188160.6,37384,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549386949,172467.00
02/05/2019 12:15,2,0.000,ALERT,214.41,305.98,60.043,1549386904,"201051344000633","174011545737251",0.00,-6.50,0,302.07,307.48,0.0,0.0,0.000,1187101.9,1187101.9,37445,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549386951,172468.00
02/05/2019 12:15,2,0.100,ALERT,211.70,304.48,60.006,1549386904,"201051344000955","174011545737251",31.31,-6.00,0,300.57,305.38,3.2,1.2,0.000,1205230.0,1205230.0,13534,0,0,0,L,1122011218,1,121.55,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1549386952,172469.00
02/05/2019 12:15,2,0.527,ACTIVE,213.96,363.69,60.022,1549386904,"201051344000648","174011545737251",33.70,-3.00,0,336.94,381.42,18.0,15.5,0.102,1195612.3,1195612.3,37267,0,0,0,L,1122011218,1,121.55,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549386953,172470.00
02/05/2019 12:15,2,0.504,ACTIVE,214.41,366.10,60.001,1549386904,"201051344000645","174011545737251",33.99,-0.50,0,339.04,380.52,17.4,14.9,0.093,1199883.2,1199883.2,37241,0,0,0,L,1122011218,1,122.23,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549386954,172471.00
02/05/2019 12:15,2,0.441,ACTIVE,213.96,350.17,60.006,1549386904,"201051344000569","174011545737251",32.30,-1.50,0,337.84,376.01,14.5,12.1,0.075,1217332.3,1217332.3,5448,0,0,0,L,1122011218,1,121.55,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549386955,172472.00
02/05/2019 12:15,2,0.738,ACTIVE,214.19,376.01,59.990,1549386904,"179051228000119","174011545737251",34.93,2.50,0,339.95,392.55,26.1,23.3,0.164,4032.7,4032.7,5512,0,0,0,L,46974696,1,122.23,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549386956,172473.00
02/05/2019 12:30,2,0.098,ALERT,213.74,307.18,60.049,1549387804,"201051344000579","174011545737251",31.43,-5.50,0,296.96,315.00,3.2,1.1,0.000,1216461.2,1216461.2,5613,0,0,0,L,1122011218,1,121.78,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549387806,172474.00
02/05/2019 12:30,2,0.000,ALERT,211.48,303.28,60.012,1549387804,"201051344001025","174011545737251",0.00,-6.00,0,301.77,306.58,0.0,0.0,0.000,1201126.5,1201126.5,13539,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549387808,172475.00
02/05/2019 12:30,2,0.146,ALERT,211.70,303.88,60.028,1549387804,"201051344001093","174011545737251",30.81,-5.00,0,302.07,305.68,4.6,2.5,0.000,1193531.5,1193531.5,13522,0,0,0,L,1122011218,1,121.78,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549387810,172476.00
02/05/2019 12:30,2,0.297,ACTIVE,213.96,344.15,59.985,1549387804,"201051344000458","174011545737251",31.89,-0.50,0,337.84,373.61,9.6,7.4,0.031,1202839.2,1202839.2,5576,0,0,0,L,1122011218,1,122.01,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549387811,172477.00
02/05/2019 12:30,2,0.115,ALERT,211.70,304.48,60.022,1549387804,"201051344000890","174011545737251",31.57,-5.50,0,302.68,316.80,3.8,1.7,0.000,1197601.0,1197601.0,13507,0,0,0,L,1122011218,1,122.23,120.65,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549387812,172478.00
02/05/2019 12:30,2,0.000,ALERT,213.51,306.28,60.022,1549387804,"201051344000988","174011545737251",0.00,-5.00,0,301.77,308.39,0.0,0.0,0.000,937970.4,937970.4,5674,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549387814,172479.00
02/05/2019 12:30,2,0.090,ALERT,212.38,305.08,60.033,1549387804,"201051344000582","174011545737251",30.75,-6.50,0,302.98,306.88,2.9,0.8,0.000,1177484.0,1177484.0,13473,0,0,0,L,1122011218,1,122.23,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549387816,172480.00
02/05/2019 12:30,2,0.072,ALERT,213.74,307.18,60.043,1549387804,"201051344000868","174011545737251",30.53,-6.50,0,304.78,309.29,2.3,0.3,0.000,1189467.5,1189467.5,37358,0,0,0,L,1122011218,1,121.78,122.46,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549387818,172481.00
02/05/2019 12:30,2,0.559,ACTIVE,214.41,361.59,60.022,1549387804,"201051344000576","174011545737251",33.48,-1.50,0,338.44,380.82,18.8,16.3,0.097,1203500.4,1203500.4,9713,0,0,0,L,1122011218,1,122.46,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549387819,172482.00
02/05/2019 12:30,2,0.000,ALERT,213.96,306.58,60.022,1549387804,"201051344001158","174011545737251",0.00,-6.00,0,304.18,308.69,0.0,0.0,0.000,1182624.5,1182624.5,5652,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549387821,172483.00
02/05/2019 12:30,2,0.139,ACTIVE,212.16,303.88,59.996,1549387804,"201051344000917","174011545737251",17.08,-3.50,0,300.87,305.38,2.4,0.4,0.000,1194409.1,1194409.1,13430,0,0,0,L,1122011218,1,122.01,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549387822,172484.00
02/05/2019 12:30,2,0.000,ALERT,212.16,303.88,60.049,1549387804,"201051344000417","174011545737251",0.00,-6.00,0,301.77,305.38,0.0,0.0,0.000,969223.6,969223.6,13558,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549387823,172485.00
02/05/2019 12:30,2,0.000,ALERT,211.93,304.18,60.006,1549387804,"201051344000685","174011545737251",0.00,-6.00,0,301.77,305.68,0.0,0.0,0.000,1198613.0,1198613.0,13534,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549387825,172486.00
02/05/2019 12:30,2,0.000,ALERT,211.93,303.58,60.033,1549387804,"201051344000651","174011545737251",0.00,-6.50,0,301.47,305.38,0.0,0.0,0.000,1192342.4,1192342.4,13521,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549387827,172487.00
02/05/2019 12:30,2,0.086,ALERT,212.83,306.88,60.017,1549387804,"201051344000594","174011545737251",30.53,-6.50,0,303.88,308.99,2.7,0.7,0.000,1207155.3,1207155.3,37340,0,0,0,L,1122011218,1,121.55,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549387829,172488.00
02/05/2019 12:30,2,0.000,ALERT,213.74,306.88,60.028,1549387804,"201051344000469","174011545737251",0.00,-6.00,0,303.28,308.69,0.0,0.0,0.000,1191505.4,1191505.4,5606,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549387831,172489.00
02/05/2019 12:30,2,0.064,ALERT,211.70,304.18,60.033,1549387804,"201051344000585","174011545737251",30.36,-5.50,0,301.77,305.98,2.0,0.0,0.000,1206997.5,1206997.5,13577,0,0,0,L,1122011218,1,121.55,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549387833,172490.00
02/05/2019 12:30,2,0.350,ACTIVE,214.41,345.36,60.028,1549387804,"201051344000853","174011545737251",31.89,-2.50,0,340.25,372.11,11.3,9.0,0.049,1207605.1,1207605.1,5527,0,0,0,L,1122011218,1,122.46,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549387834,172491.00
02/05/2019 12:30,2,0.061,ALERT,211.93,304.48,60.028,1549387804,"201051344001145","174011545737251",31.75,-6.00,0,302.68,316.20,2.0,0.0,0.000,1206059.3,1206059.3,13498,0,0,0,L,1122011218,1,122.01,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549387835,172492.00
02/05/2019 12:30,2,0.000,ALERT,211.93,304.18,60.028,1549387804,"201051344000438","174011545737251",0.00,-6.50,0,302.37,306.28,0.0,0.0,0.000,1199996.9,1199996.9,13534,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549387837,172493.00
02/05/2019 12:30,2,0.062,ALERT,211.25,303.88,60.033,1549387804,"201051344001135","174011545737251",31.41,-5.50,0,302.37,315.00,2.0,0.0,0.000,1188148.1,1188148.1,13504,0,0,0,L,1122011218,1,121.55,120.88,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549387839,172494.00
02/05/2019 12:30,2,0.338,ACTIVE,213.51,360.69,60.033,1549387804,"201051344000983","174011545737251",33.58,-2.00,0,338.14,373.61,11.5,9.2,0.053,1207094.9,1207094.9,5532,0,0,0,L,1122011218,1,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549387840,172495.00
02/05/2019 12:30,2,0.000,ALERT,211.70,303.58,60.022,1549387804,"201051344001203","174011545737251",0.00,-5.50,0,302.07,307.48,0.0,0.0,0.000,1197097.8,1197097.8,13535,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549387842,172496.00
02/05/2019 12:30,2,0.174,ACTIVE,211.48,303.88,60.059,1549387804,"201051344001230","174011545737251",19.22,-5.50,0,302.37,305.98,3.4,1.3,0.000,1191610.0,1191610.0,13466,0,0,0,L,1122011218,1,122.01,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549387843,172497.00
02/05/2019 12:30,2,0.047,ALERT,211.03,303.58,60.028,1549387804,"201051344000646","174011545737251",31.05,-6.50,0,301.47,305.98,1.5,0.0,0.000,1186172.2,1186172.2,13504,0,0,0,L,1122011218,1,122.01,120.65,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549387845,172498.00
02/05/2019 12:30,2,0.000,ALERT,213.51,305.68,60.022,1549387804,"201051344000867","174011545737251",0.00,-5.50,0,302.98,308.99,0.0,0.0,0.000,1188160.6,1188160.6,37386,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549387847,172499.00
02/05/2019 12:30,2,0.000,ALERT,213.74,305.68,60.033,1549387804,"201051344000633","174011545737251",0.00,-6.50,0,302.37,308.39,0.0,0.0,0.000,1187101.9,1187101.9,37447,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549387848,172500.00
02/05/2019 12:30,2,0.098,ALERT,211.03,303.28,60.033,1549387804,"201051344000955","174011545737251",30.43,-6.00,0,301.77,305.68,3.0,1.0,0.000,1205230.2,1205230.2,13536,0,0,0,L,1122011218,1,121.10,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549387850,172501.00
02/05/2019 12:30,2,0.449,ACTIVE,213.51,363.09,60.049,1549387804,"201051344000648","174011545737251",33.68,-3.00,0,338.14,379.62,15.3,12.9,0.071,1195616.0,1195616.0,37268,0,0,0,L,1122011218,1,121.33,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549387851,172502.00
02/05/2019 12:30,2,0.434,ACTIVE,213.74,351.67,60.028,1549387804,"201051344000645","174011545737251",32.54,-0.50,0,339.34,379.02,14.3,11.8,0.080,1199886.7,1199886.7,37242,0,0,0,L,1122011218,1,122.23,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549387852,172503.00
02/05/2019 12:30,2,0.363,ACTIVE,213.29,359.78,60.022,1549387804,"201051344000569","174011545737251",33.48,-2.00,0,337.54,371.21,12.3,10.0,0.053,1217335.2,1217335.2,5449,0,0,0,L,1122011218,1,121.33,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549387853,172504.00
02/05/2019 12:30,2,0.631,ACTIVE,213.74,369.70,60.028,1549387804,"179051228000119","174011545737251",34.61,2.50,0,341.75,390.74,22.1,19.4,0.124,4038.2,4038.2,5513,0,0,0,L,46974696,1,122.01,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549387854,172505.00
02/05/2019 12:45,2,0.100,ALERT,213.29,305.68,59.996,1549388704,"201051344000579","174011545737251",32.01,-5.50,0,302.68,308.99,3.2,1.2,0.000,1216461.4,1216461.4,5615,0,0,0,L,1122011218,1,121.78,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549388706,172506.00
02/05/2019 12:45,2,0.000,ALERT,211.93,301.47,60.012,1549388704,"201051344001025","174011545737251",0.00,-6.00,0,299.67,306.28,0.0,0.0,0.000,1201126.5,1201126.5,13541,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549388708,172507.00
02/05/2019 12:45,2,0.146,ALERT,212.16,302.07,60.022,1549388704,"201051344001093","174011545737251",31.47,-5.00,0,299.97,305.38,4.7,2.6,0.000,1193532.2,1193532.2,13524,0,0,0,L,1122011218,1,121.78,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549388710,172508.00
02/05/2019 12:45,2,0.330,ACTIVE,213.51,362.79,60.012,1549388704,"201051344000458","174011545737251",33.83,-0.50,0,338.44,369.70,11.3,9.0,0.040,1202841.1,1202841.1,5577,0,0,0,L,1122011218,1,122.01,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549388711,172509.00
02/05/2019 12:45,2,0.117,ALERT,212.16,302.68,60.017,1549388704,"201051344000890","174011545737251",32.05,-5.50,0,300.87,308.09,3.8,1.8,0.000,1197601.4,1197601.4,13509,0,0,0,L,1122011218,1,122.01,120.88,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549388712,172510.00
02/05/2019 12:45,2,0.000,ALERT,213.06,304.48,59.980,1549388704,"201051344000988","174011545737251",0.00,-5.00,0,299.37,308.09,0.0,0.0,0.000,937970.4,937970.4,5676,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549388714,172511.00
02/05/2019 12:45,2,0.090,ALERT,212.61,303.28,60.012,1549388704,"201051344000582","174011545737251",31.31,-6.50,0,300.87,306.58,2.9,0.9,0.000,1177484.2,1177484.2,13475,0,0,0,L,1122011218,1,122.01,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549388716,172512.00
02/05/2019 12:45,2,0.068,ALERT,213.29,305.68,60.017,1549388704,"201051344000868","174011545737251",31.13,-6.50,0,302.37,308.99,2.2,0.2,0.000,1189467.6,1189467.6,37360,0,0,0,L,1122011218,1,121.55,122.46,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549388718,172513.00
02/05/2019 12:45,2,0.654,ACTIVE,214.19,364.59,60.022,1549388704,"201051344000576","174011545737251",33.64,-1.00,0,334.84,378.42,22.3,19.6,0.141,1203504.7,1203504.7,9714,0,0,0,L,1122011218,1,122.23,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549388719,172514.00
02/05/2019 12:45,2,0.000,ALERT,213.51,305.08,60.012,1549388704,"201051344001158","174011545737251",0.00,-6.00,0,301.47,307.78,0.0,0.0,0.000,1182624.5,1182624.5,5654,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549388721,172515.00
02/05/2019 12:45,2,0.146,ACTIVE,212.38,301.77,59.980,1549388704,"201051344000917","174011545737251",19.48,-3.50,0,298.17,305.38,2.9,0.9,0.000,1194409.3,1194409.3,13431,0,0,0,L,1122011218,1,121.78,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549388722,172516.00
02/05/2019 12:45,2,0.000,ALERT,212.38,301.77,60.017,1549388704,"201051344000417","174011545737251",0.00,-6.00,0,299.67,305.38,0.0,0.0,0.000,969223.6,969223.6,13560,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549388723,172517.00
02/05/2019 12:45,2,0.000,ALERT,212.38,302.37,60.017,1549388704,"201051344000685","174011545737251",0.00,-6.00,0,299.97,305.98,0.0,0.0,0.000,1198613.0,1198613.0,13536,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549388725,172518.00
02/05/2019 12:45,2,0.000,ALERT,212.16,301.47,60.012,1549388704,"201051344000651","174011545737251",0.00,-6.50,0,299.37,305.38,0.0,0.0,0.000,1192342.4,1192342.4,13523,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549388727,172519.00
02/05/2019 12:45,2,0.086,ALERT,213.06,305.08,59.996,1549388704,"201051344000594","174011545737251",31.13,-6.50,0,301.47,308.39,2.7,0.7,0.000,1207155.4,1207155.4,37342,0,0,0,L,1122011218,1,121.55,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549388729,172520.00
02/05/2019 12:45,2,0.000,ALERT,213.96,305.68,60.012,1549388704,"201051344000469","174011545737251",0.00,-6.00,0,301.17,307.78,0.0,0.0,0.000,1191505.4,1191505.4,5608,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549388731,172521.00
02/05/2019 12:45,2,0.064,ALERT,212.61,303.28,60.012,1549388704,"201051344000585","174011545737251",30.99,-5.50,0,299.67,305.68,2.0,0.0,0.000,1206997.5,1206997.5,13579,0,0,0,L,1122011218,1,121.78,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549388733,172522.00
02/05/2019 12:45,2,0.387,ACTIVE,214.41,354.07,60.006,1549388704,"201051344000853","174011545737251",32.76,-2.50,0,338.74,364.29,12.9,10.5,0.057,1207607.4,1207607.4,5528,0,0,0,L,1122011218,1,122.68,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549388733,172523.00
02/05/2019 12:45,2,0.059,ALERT,212.83,303.58,60.006,1549388704,"201051344001145","174011545737251",32.18,-6.00,0,300.57,307.48,1.9,0.0,0.000,1206059.3,1206059.3,13500,0,0,0,L,1122011218,1,122.23,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549388735,172524.00
02/05/2019 12:45,2,0.000,ALERT,212.83,303.28,60.012,1549388704,"201051344000438","174011545737251",0.00,-6.50,0,300.27,306.28,0.0,0.0,0.000,1199996.9,1199996.9,13536,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549388737,172525.00
02/05/2019 12:45,2,0.059,ALERT,212.38,303.28,60.006,1549388704,"201051344001135","174011545737251",31.87,-5.50,0,300.27,306.88,1.9,0.0,0.000,1188148.1,1188148.1,13506,0,0,0,L,1122011218,1,122.01,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549388739,172526.00
02/05/2019 12:45,2,0.389,ACTIVE,213.74,353.47,60.012,1549388704,"201051344000983","174011545737251",32.70,-2.00,0,336.04,368.50,12.9,10.5,0.066,1207097.2,1207097.2,5533,0,0,0,L,1122011218,1,122.23,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549388740,172527.00
02/05/2019 12:45,2,0.000,ALERT,212.61,302.68,60.006,1549388704,"201051344001203","174011545737251",0.00,-5.50,0,299.97,307.18,0.0,0.0,0.000,1197097.8,1197097.8,13537,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549388742,172528.00
02/05/2019 12:45,2,0.193,ACTIVE,212.61,303.58,60.006,1549388704,"201051344001230","174011545737251",19.46,-5.50,0,300.57,305.68,3.8,1.8,0.000,1191610.4,1191610.4,13467,0,0,0,L,1122011218,1,122.23,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549388743,172529.00
02/05/2019 12:45,2,0.045,ALERT,212.38,303.28,60.006,1549388704,"201051344000646","174011545737251",31.57,-6.50,0,299.67,305.38,1.5,0.0,0.000,1186172.2,1186172.2,13506,0,0,0,L,1122011218,1,122.23,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549388744,172530.00
02/05/2019 12:45,2,0.000,ALERT,213.74,304.78,59.959,1549388704,"201051344000867","174011545737251",0.00,-5.50,0,300.87,308.39,0.0,0.0,0.000,1188160.6,1188160.6,37388,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549388746,172531.00
02/05/2019 12:45,2,0.000,ALERT,214.19,305.08,60.022,1549388704,"201051344000633","174011545737251",0.00,-6.50,0,300.27,307.48,0.0,0.0,0.000,1187101.9,1187101.9,37449,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549388748,172532.00
02/05/2019 12:45,2,0.100,ALERT,212.16,303.28,60.017,1549388704,"201051344000955","174011545737251",31.01,-6.00,0,299.97,305.68,3.2,1.1,0.000,1205230.5,1205230.5,13538,0,0,0,L,1122011218,1,121.55,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549388750,172533.00
02/05/2019 12:45,2,0.510,ACTIVE,213.96,359.18,60.033,1549388704,"201051344000648","174011545737251",33.22,-3.00,0,336.34,376.92,17.2,14.6,0.093,1195619.3,1195619.3,37269,0,0,0,L,1122011218,1,121.78,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549388751,172534.00
02/05/2019 12:45,2,0.463,ACTIVE,214.19,369.70,60.006,1549388704,"201051344000645","174011545737251",34.43,-0.50,0,338.44,379.32,16.2,13.7,0.084,1199889.8,1199889.8,37243,0,0,0,L,1122011218,1,122.46,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549388752,172535.00
02/05/2019 12:45,2,0.422,ACTIVE,213.74,355.58,60.022,1549388704,"201051344000569","174011545737251",32.94,-2.00,0,338.44,367.90,14.1,11.7,0.066,1217337.8,1217337.8,5450,0,0,0,L,1122011218,1,121.78,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549388753,172536.00
02/05/2019 12:45,2,0.713,ACTIVE,214.19,376.01,60.012,1549388704,"179051228000119","174011545737251",34.87,2.00,0,338.74,388.34,25.2,22.4,0.146,4043.3,4043.3,5514,0,0,0,L,46974696,1,122.23,123.14,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549388754,172537.00
02/05/2019 13:00,2,0.100,ALERT,213.96,305.98,59.990,1549389604,"201051344000579","174011545737251",32.10,-5.50,0,302.98,308.09,3.2,1.2,0.000,1216461.7,1216461.7,5617,0,0,0,L,1122011218,1,122.01,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549389606,172538.00
02/05/2019 13:00,2,0.000,ALERT,212.61,302.68,60.001,1549389604,"201051344001025","174011545737251",0.00,-6.00,0,299.67,305.08,0.0,0.0,0.000,1201126.5,1201126.5,13543,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549389607,172539.00
02/05/2019 13:00,2,0.145,ALERT,212.83,303.58,60.033,1549389604,"201051344001093","174011545737251",31.57,-5.00,0,299.97,304.48,4.6,2.5,0.000,1193532.8,1193532.8,13526,0,0,0,L,1122011218,1,122.23,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549389609,172540.00
02/05/2019 13:00,2,0.340,ACTIVE,214.19,361.89,60.017,1549389604,"201051344000458","174011545737251",33.70,-0.50,0,336.04,370.30,11.6,9.3,0.044,1202843.1,1202843.1,5578,0,0,0,L,1122011218,1,122.23,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549389610,172541.00
02/05/2019 13:00,2,0.115,ALERT,212.83,304.18,60.001,1549389604,"201051344000890","174011545737251",32.12,-5.50,0,300.87,305.68,3.8,1.7,0.000,1197601.8,1197601.8,13511,0,0,0,L,1122011218,1,122.46,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549389612,172542.00
02/05/2019 13:00,2,0.000,ALERT,213.74,305.08,59.969,1549389604,"201051344000988","174011545737251",0.00,-5.00,0,300.27,306.58,0.0,0.0,0.000,937970.4,937970.4,5678,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549389614,172543.00
02/05/2019 13:00,2,0.090,ALERT,213.29,304.48,60.006,1549389604,"201051344000582","174011545737251",31.41,-6.50,0,301.47,305.68,2.9,0.9,0.000,1177484.4,1177484.4,13477,0,0,0,L,1122011218,1,122.46,122.23,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549389616,172544.00
02/05/2019 13:00,2,0.070,ALERT,213.96,305.98,59.975,1549389604,"201051344000868","174011545737251",31.25,-6.50,0,302.68,307.78,2.2,0.2,0.000,1189467.7,1189467.7,37362,0,0,0,L,1122011218,1,121.78,122.91,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549389618,172545.00
02/05/2019 13:00,2,0.676,ACTIVE,214.64,369.70,60.006,1549389604,"201051344000576","174011545737251",34.15,-1.50,0,336.94,378.42,23.4,20.6,0.155,1203509.2,1203509.2,9715,0,0,0,L,1122011218,1,122.46,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549389619,172546.00
02/05/2019 13:00,2,0.000,ALERT,213.96,305.38,59.996,1549389604,"201051344001158","174011545737251",0.00,-6.00,0,302.07,306.58,0.0,0.0,0.000,1182624.5,1182624.5,5656,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549389620,172547.00
02/05/2019 13:00,2,0.148,ACTIVE,212.83,302.68,60.001,1549389604,"201051344000917","174011545737251",20.18,-3.50,0,298.77,304.18,3.0,1.0,0.000,1194409.4,1194409.4,13432,0,0,0,L,1122011218,1,122.23,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549389621,172548.00
02/05/2019 13:00,2,0.000,ALERT,213.06,302.98,60.001,1549389604,"201051344000417","174011545737251",0.00,-6.00,0,299.67,304.18,0.0,0.0,0.000,969223.6,969223.6,13562,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549389623,172549.00
02/05/2019 13:00,2,0.000,ALERT,213.06,303.28,59.948,1549389604,"201051344000685","174011545737251",0.00,-6.00,0,299.67,304.48,0.0,0.0,0.000,1198613.0,1198613.0,13538,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549389625,172550.00
02/05/2019 13:00,2,0.000,ALERT,213.06,302.68,60.006,1549389604,"201051344000651","174011545737251",0.00,-6.00,0,299.67,304.18,0.0,0.0,0.000,1192342.4,1192342.4,13525,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549389627,172551.00
02/05/2019 13:00,2,0.088,ALERT,213.51,305.68,60.006,1549389604,"201051344000594","174011545737251",31.27,-6.50,0,302.07,307.18,2.8,0.8,0.000,1207155.6,1207155.6,37344,0,0,0,L,1122011218,1,121.78,122.23,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549389629,172552.00
02/05/2019 13:00,2,0.000,ALERT,213.96,305.38,60.006,1549389604,"201051344000469","174011545737251",0.00,-6.00,0,301.77,307.18,0.0,0.0,0.000,1191505.4,1191505.4,5610,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549389631,172553.00
02/05/2019 13:00,2,0.066,ALERT,213.06,303.88,60.012,1549389604,"201051344000585","174011545737251",31.13,-5.00,0,300.57,304.78,2.1,0.1,0.000,1206997.5,1206997.5,13581,0,0,0,L,1122011218,1,122.01,122.23,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549389632,172554.00
02/05/2019 13:00,2,0.400,ACTIVE,214.64,356.18,60.001,1549389604,"201051344000853","174011545737251",32.96,-2.50,0,338.74,363.09,13.4,11.0,0.062,1207609.8,1207609.8,5529,0,0,0,L,1122011218,1,122.68,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549389633,172555.00
02/05/2019 13:00,2,0.061,ALERT,213.06,303.88,60.001,1549389604,"201051344001145","174011545737251",32.34,-6.00,0,301.17,312.59,2.0,0.1,0.000,1206059.3,1206059.3,13502,0,0,0,L,1122011218,1,122.23,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549389635,172556.00
02/05/2019 13:00,2,0.000,ALERT,212.83,303.58,59.996,1549389604,"201051344000438","174011545737251",0.00,-6.50,0,301.17,305.38,0.0,0.0,0.000,1199996.9,1199996.9,13538,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549389637,172557.00
02/05/2019 13:00,2,0.061,ALERT,212.61,303.58,59.990,1549389604,"201051344001135","174011545737251",32.01,-5.50,0,301.17,305.38,2.0,0.0,0.000,1188148.1,1188148.1,13508,0,0,0,L,1122011218,1,122.23,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549389639,172558.00
02/05/2019 13:00,2,0.406,ACTIVE,213.96,361.59,59.975,1549389604,"201051344000983","174011545737251",33.56,-2.00,0,335.74,370.00,13.9,11.5,0.075,1207099.7,1207099.7,5534,0,0,0,L,1122011218,1,122.23,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549389640,172559.00
02/05/2019 13:00,2,0.000,ALERT,212.83,302.98,60.017,1549389604,"201051344001203","174011545737251",0.00,-5.50,0,300.57,306.28,0.0,0.0,0.000,1197097.8,1197097.8,13539,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549389642,172560.00
02/05/2019 13:00,2,0.199,ACTIVE,212.83,303.88,60.001,1549389604,"201051344001230","174011545737251",19.76,-5.50,0,301.47,305.08,4.0,1.9,0.000,1191610.8,1191610.8,13468,0,0,0,L,1122011218,1,122.46,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549389643,172561.00
02/05/2019 13:00,2,0.045,ALERT,212.61,303.58,60.001,1549389604,"201051344000646","174011545737251",31.75,-6.00,0,300.57,304.78,1.5,0.0,0.000,1186172.2,1186172.2,13508,0,0,0,L,1122011218,1,122.46,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549389645,172562.00
02/05/2019 13:00,2,0.000,ALERT,214.19,304.78,60.012,1549389604,"201051344000867","174011545737251",0.00,-6.00,0,301.17,307.18,0.0,0.0,0.000,1188160.6,1188160.6,37390,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549389646,172563.00
02/05/2019 13:00,2,0.000,ALERT,214.64,305.08,60.049,1549389604,"201051344000633","174011545737251",0.00,-6.50,0,301.17,306.58,0.0,0.0,0.000,1187101.9,1187101.9,37451,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549389648,172564.00
02/05/2019 13:00,2,0.102,ALERT,212.38,303.28,60.006,1549389604,"201051344000955","174011545737251",31.21,-6.00,0,300.87,304.78,3.2,1.2,0.000,1205230.8,1205230.8,13540,0,0,0,L,1122011218,1,121.55,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549389650,172565.00
02/05/2019 13:00,2,0.525,ACTIVE,213.96,368.20,60.012,1549389604,"201051344000648","174011545737251",34.17,-3.00,0,336.94,378.42,18.2,15.6,0.097,1195622.8,1195622.8,37270,0,0,0,L,1122011218,1,121.78,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549389651,172566.00
02/05/2019 13:00,2,0.516,ACTIVE,214.41,363.39,60.022,1549389604,"201051344000645","174011545737251",33.64,-0.50,0,337.84,379.02,17.6,15.1,0.106,1199893.0,1199893.0,37244,0,0,0,L,1122011218,1,122.68,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549389652,172567.00
02/05/2019 13:00,2,0.449,ACTIVE,214.19,345.96,60.006,1549389604,"201051344000569","174011545737251",31.91,-2.00,0,336.04,368.20,14.5,12.1,0.080,1217340.5,1217340.5,5451,0,0,0,L,1122011218,1,121.78,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549389653,172568.00
02/05/2019 13:00,2,0.742,ACTIVE,214.41,381.42,60.012,1549389604,"179051228000119","174011545737251",35.36,2.00,0,338.74,390.44,26.6,23.8,0.172,4048.5,4048.5,5515,0,0,0,L,46974696,1,122.46,123.14,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549389654,172569.00
02/05/2019 13:15,2,0.098,ALERT,212.16,303.58,60.049,1549390504,"201051344000579","174011545737251",31.53,-5.50,0,302.68,308.39,3.1,1.1,0.000,1216462.0,1216462.0,5619,0,0,0,L,1122011218,1,120.88,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549390506,172570.00
02/05/2019 13:15,2,0.000,ALERT,210.35,299.67,60.033,1549390504,"201051344001025","174011545737251",0.00,-5.50,0,298.17,305.98,0.0,0.0,0.000,1201126.5,1201126.5,13545,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549390508,172571.00
02/05/2019 13:15,2,0.145,ALERT,210.35,299.67,60.049,1549390504,"201051344001093","174011545737251",30.89,-4.00,0,298.77,305.08,4.6,2.5,0.000,1193533.4,1193533.4,13528,0,0,0,L,1122011218,1,120.88,120.20,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549390510,172572.00
02/05/2019 13:15,2,0.301,ACTIVE,211.93,348.66,60.033,1549390504,"201051344000458","174011545737251",32.38,0.00,0,336.94,371.21,9.9,7.7,0.035,1202845.3,1202845.3,5579,0,0,0,L,1122011218,1,120.88,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549390511,172573.00
02/05/2019 13:15,2,0.117,ALERT,210.57,300.57,60.033,1549390504,"201051344000890","174011545737251",31.63,-5.00,0,299.67,309.29,3.8,1.8,0.000,1197602.3,1197602.3,13513,0,0,0,L,1122011218,1,121.33,119.97,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549390513,172574.00
02/05/2019 13:15,2,0.000,ALERT,211.93,302.68,60.028,1549390504,"201051344000988","174011545737251",0.00,-5.00,0,299.37,306.58,0.0,0.0,0.000,937970.4,937970.4,5680,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549390515,172575.00
02/05/2019 13:15,2,0.090,ALERT,211.03,301.17,60.038,1549390504,"201051344000582","174011545737251",30.24,-6.00,0,299.67,306.28,2.9,0.8,0.000,1177484.6,1177484.6,13479,0,0,0,L,1122011218,1,121.33,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549390516,172576.00
02/05/2019 13:15,2,0.072,ALERT,212.16,303.58,60.059,1549390504,"201051344000868","174011545737251",30.57,-6.00,0,302.07,307.78,2.2,0.2,0.000,1189467.7,1189467.7,37364,0,0,0,L,1122011218,1,120.88,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549390518,172577.00
02/05/2019 13:15,2,0.596,ACTIVE,212.83,358.88,60.033,1549390504,"201051344000576","174011545737251",33.08,-1.00,0,335.14,380.82,20.0,17.4,0.124,1203514.1,1203514.1,9716,0,0,0,L,1122011218,1,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549390519,172578.00
02/05/2019 13:15,2,0.000,ALERT,212.16,302.98,60.038,1549390504,"201051344001158","174011545737251",0.00,-5.50,0,301.17,306.88,0.0,0.0,0.000,1182624.5,1182624.5,5658,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549390521,172579.00
02/05/2019 13:15,2,0.137,ACTIVE,210.80,299.97,60.038,1549390504,"201051344000917","174011545737251",17.35,-3.00,0,296.96,304.48,2.4,0.4,0.000,1194409.6,1194409.6,13433,0,0,0,L,1122011218,1,121.10,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549390522,172580.00
02/05/2019 13:15,2,0.000,ALERT,210.80,299.97,60.054,1549390504,"201051344000417","174011545737251",0.00,-5.50,0,298.47,304.78,0.0,0.0,0.000,969223.6,969223.6,13564,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549390524,172581.00
02/05/2019 13:15,2,0.000,ALERT,211.03,300.27,60.049,1549390504,"201051344000685","174011545737251",0.00,-6.00,0,298.77,305.08,0.0,0.0,0.000,1198613.0,1198613.0,13540,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549390526,172582.00
02/05/2019 13:15,2,0.000,ALERT,210.80,299.67,60.028,1549390504,"201051344000651","174011545737251",0.00,-6.00,0,298.17,304.78,0.0,0.0,0.000,1192342.4,1192342.4,13527,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549390527,172583.00
02/05/2019 13:15,2,0.088,ALERT,211.93,303.58,60.043,1549390504,"201051344000594","174011545737251",30.59,-6.00,0,301.47,307.18,2.8,0.7,0.000,1207155.8,1207155.8,37346,0,0,0,L,1122011218,1,120.65,121.10,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549390529,172584.00
02/05/2019 13:15,2,0.000,ALERT,212.38,303.28,60.028,1549390504,"201051344000469","174011545737251",0.00,-5.50,0,300.87,306.88,0.0,0.0,0.000,1191505.4,1191505.4,5612,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549390531,172585.00
02/05/2019 13:15,2,0.070,ALERT,210.80,300.57,60.038,1549390504,"201051344000585","174011545737251",25.66,-5.00,0,298.47,305.38,1.8,0.0,0.000,1206997.5,1206997.5,13583,0,0,0,L,1122011218,1,120.88,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549390533,172586.00
02/05/2019 13:15,2,0.344,ACTIVE,212.61,354.07,60.065,1549390504,"201051344000853","174011545737251",32.82,-2.00,0,338.44,365.19,11.5,9.2,0.053,1207612.4,1207612.4,5530,0,0,0,L,1122011218,1,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549390534,172587.00
02/05/2019 13:15,2,0.059,ALERT,211.03,300.57,60.049,1549390504,"201051344001145","174011545737251",31.77,-5.50,0,299.37,315.90,1.9,0.0,0.000,1206059.3,1206059.3,13504,0,0,0,L,1122011218,1,121.33,120.42,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549390536,172588.00
02/05/2019 13:15,2,0.000,ALERT,210.80,300.57,60.065,1549390504,"201051344000438","174011545737251",0.00,-6.00,0,299.07,305.68,0.0,0.0,0.000,1199996.9,1199996.9,13540,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549390538,172589.00
02/05/2019 13:15,2,0.061,ALERT,210.57,300.57,60.049,1549390504,"201051344001135","174011545737251",23.99,-5.00,0,299.07,308.39,1.7,0.0,0.000,1188148.1,1188148.1,13510,0,0,0,L,1122011218,1,121.10,120.42,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549390539,172590.00
02/05/2019 13:15,2,0.354,ACTIVE,212.38,342.35,60.054,1549390504,"201051344000983","174011545737251",31.57,-1.50,0,335.14,371.51,11.3,9.0,0.053,1207102.3,1207102.3,5535,0,0,0,L,1122011218,1,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549390540,172591.00
02/05/2019 13:15,2,0.000,ALERT,210.80,299.97,60.038,1549390504,"201051344001203","174011545737251",0.00,-5.50,0,298.77,306.88,0.0,0.0,0.000,1197097.8,1197097.8,13541,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549390542,172592.00
02/05/2019 13:15,2,0.184,ACTIVE,210.57,300.87,60.065,1549390504,"201051344001230","174011545737251",18.01,-5.50,0,299.37,305.38,3.4,1.3,0.000,1191611.2,1191611.2,13469,0,0,0,L,1122011218,1,121.33,120.20,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549390543,172593.00
02/05/2019 13:15,2,0.045,ALERT,210.57,300.57,60.054,1549390504,"201051344000646","174011545737251",31.01,-6.00,0,298.47,305.08,1.5,0.0,0.000,1186172.2,1186172.2,13510,0,0,0,L,1122011218,1,121.55,120.42,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549390545,172594.00
02/05/2019 13:15,2,0.000,ALERT,212.61,302.68,60.054,1549390504,"201051344000867","174011545737251",0.00,-5.50,0,300.87,307.48,0.0,0.0,0.000,1188160.6,1188160.6,37392,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549390547,172595.00
02/05/2019 13:15,2,0.000,ALERT,212.83,302.98,60.043,1549390504,"201051344000633","174011545737251",0.00,-6.50,0,299.97,306.58,0.0,0.0,0.000,1187101.9,1187101.9,37453,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549390548,172596.00
02/05/2019 13:15,2,0.098,ALERT,210.35,300.87,60.049,1549390504,"201051344000955","174011545737251",30.38,-5.00,0,298.77,305.38,3.0,1.0,0.000,1205231.0,1205231.0,13542,0,0,0,L,1122011218,1,120.88,120.65,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549390550,172597.00
02/05/2019 13:15,2,0.455,ACTIVE,212.38,364.59,60.038,1549390504,"201051344000648","174011545737251",33.91,-2.50,0,336.64,378.42,15.7,13.2,0.080,1195626.4,1195626.4,37271,0,0,0,L,1122011218,1,120.88,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549390551,172598.00
02/05/2019 13:15,2,0.441,ACTIVE,212.83,356.18,60.043,1549390504,"201051344000645","174011545737251",33.00,0.00,0,337.54,379.02,14.8,12.3,0.080,1199896.4,1199896.4,37245,0,0,0,L,1122011218,1,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549390552,172599.00
02/05/2019 13:15,2,0.373,ACTIVE,212.38,359.78,60.049,1549390504,"201051344000569","174011545737251",33.46,-1.50,0,336.04,369.40,12.7,10.3,0.062,1217343.4,1217343.4,5452,0,0,0,L,1122011218,1,120.65,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549390553,172600.00
