ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/05/2019 13:15,2,0.646,ACTIVE,212.61,370.60,60.043,1549390504,"179051228000119","174011545737251",34.65,2.50,0,337.84,390.44,22.7,20.0,0.141,4054.1,4054.1,5516,0,0,0,L,46974696,1,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549390554,172601.00
02/05/2019 13:30,2,0.096,ALERT,211.93,303.58,60.006,1549391404,"201051344000579","174011545737251",31.35,-5.50,0,300.87,305.68,3.1,1.1,0.000,1216462.3,1216462.3,5621,0,0,0,L,1122011218,1,120.65,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549391406,172602.00
02/05/2019 13:30,2,0.000,ALERT,210.57,299.37,60.049,1549391404,"201051344001025","174011545737251",0.00,-6.00,0,297.87,302.68,0.0,0.0,0.000,1201126.5,1201126.5,13547,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549391408,172603.00
02/05/2019 13:30,2,0.143,ALERT,210.80,300.57,60.012,1549391404,"201051344001093","174011545737251",30.73,-5.00,0,297.87,302.07,4.5,2.4,0.000,1193534.0,1193534.0,13530,0,0,0,L,1122011218,1,121.33,120.65,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549391410,172604.00
02/05/2019 13:30,2,0.295,ACTIVE,212.38,341.45,60.033,1549391404,"201051344000458","174011545737251",31.61,-0.50,0,335.44,365.80,9.5,7.2,0.031,1202847.3,1202847.3,5580,0,0,0,L,1122011218,1,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549391411,172605.00
02/05/2019 13:30,2,0.117,ALERT,210.57,300.57,60.038,1549391404,"201051344000890","174011545737251",31.49,-5.50,0,298.77,309.29,3.8,1.7,0.000,1197602.7,1197602.7,13515,0,0,0,L,1122011218,1,121.55,119.97,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549391412,172606.00
02/05/2019 13:30,2,0.000,ALERT,211.70,302.37,60.038,1549391404,"201051344000988","174011545737251",0.00,-5.00,0,297.87,304.48,0.0,0.0,0.000,937970.4,937970.4,5682,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549391414,172607.00
02/05/2019 13:30,2,0.092,ALERT,211.25,301.17,60.043,1549391404,"201051344000582","174011545737251",30.67,-6.00,0,299.37,303.28,2.9,0.8,0.000,1177484.8,1177484.8,13481,0,0,0,L,1122011218,1,121.33,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549391416,172608.00
02/05/2019 13:30,2,0.072,ALERT,211.70,302.98,60.028,1549391404,"201051344000868","174011545737251",30.38,-6.50,0,300.57,305.38,2.2,0.2,0.000,1189467.7,1189467.7,37366,0,0,0,L,1122011218,1,120.42,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549391418,172609.00
02/05/2019 13:30,2,0.576,ACTIVE,212.61,360.99,60.038,1549391404,"201051344000576","174011545737251",33.38,-1.50,0,334.84,378.42,19.5,16.9,0.106,1203518.6,1203518.6,9717,0,0,0,L,1122011218,1,121.10,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549391419,172610.00
02/05/2019 13:30,2,0.000,ALERT,211.93,302.37,60.038,1549391404,"201051344001158","174011545737251",0.00,-6.00,0,299.67,304.48,0.0,0.0,0.000,1182624.5,1182624.5,5660,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549391421,172611.00
02/05/2019 13:30,2,0.137,ACTIVE,210.80,299.37,60.033,1549391404,"201051344000917","174011545737251",16.78,-3.00,0,296.96,301.47,2.3,0.3,0.000,1194409.7,1194409.7,13434,0,0,0,L,1122011218,1,121.10,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549391422,172612.00
02/05/2019 13:30,2,0.000,ALERT,210.80,299.67,60.033,1549391404,"201051344000417","174011545737251",0.00,-5.50,0,298.17,301.77,0.0,0.0,0.000,969223.6,969223.6,13566,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549391423,172613.00
02/05/2019 13:30,2,0.000,ALERT,211.03,299.97,60.033,1549391404,"201051344000685","174011545737251",0.00,-6.00,0,298.17,301.77,0.0,0.0,0.000,1198613.0,1198613.0,13542,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549391425,172614.00
02/05/2019 13:30,2,0.000,ALERT,210.80,299.37,60.049,1549391404,"201051344000651","174011545737251",0.00,-6.00,0,297.87,301.47,0.0,0.0,0.000,1192342.4,1192342.4,13529,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549391427,172615.00
02/05/2019 13:30,2,0.090,ALERT,211.70,303.28,60.001,1549391404,"201051344000594","174011545737251",30.45,-6.00,0,299.67,304.78,2.8,0.7,0.000,1207156.0,1207156.0,37348,0,0,0,L,1122011218,1,120.42,121.10,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549391429,172616.00
02/05/2019 13:30,2,0.000,ALERT,212.16,302.68,60.022,1549391404,"201051344000469","174011545737251",0.00,-6.00,0,299.37,304.78,0.0,0.0,0.000,1191505.4,1191505.4,5614,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549391431,172617.00
02/05/2019 13:30,2,0.064,ALERT,210.80,300.27,60.054,1549391404,"201051344000585","174011545737251",30.18,-5.00,0,297.87,302.07,2.0,0.0,0.000,1206997.5,1206997.5,13585,0,0,0,L,1122011218,1,120.88,120.88,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549391432,172618.00
02/05/2019 13:30,2,0.344,ACTIVE,212.83,350.17,60.038,1549391404,"201051344000853","174011545737251",32.34,-2.50,0,336.04,360.08,11.3,8.9,0.053,1207614.7,1207614.7,5531,0,0,0,L,1122011218,1,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549391433,172619.00
02/05/2019 13:30,2,0.059,ALERT,211.03,300.57,60.038,1549391404,"201051344001145","174011545737251",31.67,-6.00,0,299.07,308.39,1.9,0.0,0.000,1206059.3,1206059.3,13506,0,0,0,L,1122011218,1,121.33,120.65,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549391435,172620.00
02/05/2019 13:30,2,0.000,ALERT,210.80,299.97,60.038,1549391404,"201051344000438","174011545737251",0.00,-6.50,0,298.47,302.68,0.0,0.0,0.000,1199996.9,1199996.9,13542,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549391437,172621.00
02/05/2019 13:30,2,0.061,ALERT,210.35,300.57,60.017,1549391404,"201051344001135","174011545737251",31.29,-5.00,0,298.77,302.68,1.9,0.0,0.000,1188148.1,1188148.1,13512,0,0,0,L,1122011218,1,121.10,120.20,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549391439,172622.00
02/05/2019 13:30,2,0.338,ACTIVE,212.16,361.59,60.038,1549391404,"201051344000983","174011545737251",33.60,-2.00,0,335.74,368.50,11.6,9.3,0.053,1207104.7,1207104.7,5536,0,0,0,L,1122011218,1,120.88,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549391440,172623.00
02/05/2019 13:30,2,0.000,ALERT,210.80,300.27,60.038,1549391404,"201051344001203","174011545737251",0.00,-5.50,0,298.47,303.58,0.0,0.0,0.000,1197097.8,1197097.8,13543,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549391442,172624.00
02/05/2019 13:30,2,0.164,ACTIVE,210.80,301.17,60.043,1549391404,"201051344001230","174011545737251",19.84,-5.50,0,299.07,302.07,3.3,1.3,0.000,1191611.6,1191611.6,13470,0,0,0,L,1122011218,1,121.55,120.20,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549391443,172625.00
02/05/2019 13:30,2,0.047,ALERT,210.57,300.57,59.996,1549391404,"201051344000646","174011545737251",30.89,-6.00,0,298.17,301.77,1.5,0.0,0.000,1186172.2,1186172.2,13512,0,0,0,L,1122011218,1,121.55,120.42,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549391444,172626.00
02/05/2019 13:30,2,0.000,ALERT,212.38,302.37,60.038,1549391404,"201051344000867","174011545737251",0.00,-5.50,0,299.37,305.08,0.0,0.0,0.000,1188160.6,1188160.6,37394,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549391446,172627.00
02/05/2019 13:30,2,0.000,ALERT,212.83,302.68,60.043,1549391404,"201051344000633","174011545737251",0.00,-6.00,0,298.47,304.48,0.0,0.0,0.000,1187101.9,1187101.9,37455,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549391448,172628.00
02/05/2019 13:30,2,0.102,ALERT,210.35,300.27,60.043,1549391404,"201051344000955","174011545737251",30.24,-5.50,0,298.47,302.07,3.1,1.1,0.000,1205231.3,1205231.3,13544,0,0,0,L,1122011218,1,120.88,120.42,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549391450,172629.00
02/05/2019 13:30,2,0.463,ACTIVE,212.38,352.57,60.043,1549391404,"201051344000648","174011545737251",32.66,-3.00,0,334.84,373.01,15.3,12.9,0.084,1195629.8,1195629.8,37272,0,0,0,L,1122011218,1,120.42,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549391451,172630.00
02/05/2019 13:30,2,0.430,ACTIVE,212.61,355.28,60.038,1549391404,"201051344000645","174011545737251",32.90,-0.50,0,335.44,376.31,14.3,11.9,0.080,1199899.6,1199899.6,37246,0,0,0,L,1122011218,1,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549391452,172631.00
02/05/2019 13:30,2,0.369,ACTIVE,212.38,358.58,60.043,1549391404,"201051344000569","174011545737251",33.24,-2.00,0,334.84,367.60,12.5,10.1,0.057,1217346.1,1217346.1,5453,0,0,0,L,1122011218,1,120.65,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549391453,172632.00
02/05/2019 13:30,2,0.637,ACTIVE,212.61,375.41,60.065,1549391404,"179051228000119","174011545737251",34.83,2.50,0,337.24,387.44,22.5,19.8,0.133,4059.2,4059.2,5517,0,0,0,L,46974696,1,121.10,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549391454,172633.00
02/05/2019 13:45,2,0.096,ALERT,211.93,302.98,60.012,1549392304,"201051344000579","174011545737251",29.88,-6.00,0,301.47,306.28,3.0,0.9,0.000,1216462.6,1216462.6,5623,0,0,0,L,1122011218,1,120.65,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549392306,172634.00
02/05/2019 13:45,2,0.000,ALERT,210.80,299.67,59.985,1549392304,"201051344001025","174011545737251",0.00,-6.00,0,297.87,302.98,0.0,0.0,0.000,1201126.5,1201126.5,13549,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549392308,172635.00
02/05/2019 13:45,2,0.145,ALERT,210.80,300.27,60.012,1549392304,"201051344001093","174011545737251",29.30,-5.00,0,298.17,302.37,4.3,2.3,0.000,1193534.6,1193534.6,13532,0,0,0,L,1122011218,1,121.10,120.42,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549392310,172636.00
02/05/2019 13:45,2,0.246,ACTIVE,211.93,338.14,60.017,1549392304,"201051344000458","174011545737251",30.77,-0.50,0,335.44,356.78,7.8,5.6,0.018,1202849.0,1202849.0,5581,0,0,0,L,1122011218,1,120.88,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549392311,172637.00
02/05/2019 13:45,2,0.117,ALERT,210.80,300.87,60.022,1549392304,"201051344000890","174011545737251",30.45,-5.50,0,298.77,303.58,3.6,1.6,0.000,1197603.1,1197603.1,13517,0,0,0,L,1122011218,1,121.33,119.97,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549392312,172638.00
02/05/2019 13:45,2,0.000,ALERT,211.93,302.37,60.022,1549392304,"201051344000988","174011545737251",0.00,-5.00,0,297.87,304.78,0.0,0.0,0.000,937970.4,937970.4,5684,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549392314,172639.00
02/05/2019 13:45,2,0.000,ALERT,211.25,301.47,60.017,1549392304,"201051344000582","174011545737251",0.00,-6.00,0,299.07,303.28,0.0,0.0,0.000,1177485.0,1177485.0,13483,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549392316,172640.00
02/05/2019 13:45,2,0.000,ALERT,211.93,302.98,60.012,1549392304,"201051344000868","174011545737251",0.00,-6.50,0,301.17,305.98,0.0,0.0,0.000,1189467.8,1189467.8,37368,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549392318,172641.00
02/05/2019 13:45,2,0.453,ACTIVE,212.61,349.86,60.022,1549392304,"201051344000576","174011545737251",32.24,-1.50,0,335.74,378.72,14.9,12.4,0.080,1203522.5,1203522.5,9718,0,0,0,L,1122011218,1,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549392319,172642.00
02/05/2019 13:45,2,0.000,ALERT,212.16,302.37,60.043,1549392304,"201051344001158","174011545737251",0.00,-6.00,0,299.97,305.08,0.0,0.0,0.000,1182624.5,1182624.5,5662,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549392321,172643.00
02/05/2019 13:45,2,0.064,ALERT,211.03,299.97,60.012,1549392304,"201051344000917","174011545737251",32.26,-3.50,0,292.16,319.81,2.2,0.2,0.000,1194409.8,1194409.8,13435,0,0,0,L,1122011218,1,121.33,120.88,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1549392322,172644.00
02/05/2019 13:45,2,0.000,ALERT,211.03,299.97,60.017,1549392304,"201051344000417","174011545737251",0.00,-6.00,0,297.87,301.77,0.0,0.0,0.000,969223.6,969223.6,13568,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549392324,172645.00
02/05/2019 13:45,2,0.000,ALERT,211.25,300.27,59.996,1549392304,"201051344000685","174011545737251",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,1198613.0,1198613.0,13544,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549392326,172646.00
02/05/2019 13:45,2,0.000,ALERT,210.80,299.67,59.980,1549392304,"201051344000651","174011545737251",0.00,-6.00,0,297.87,301.77,0.0,0.0,0.000,1192342.4,1192342.4,13531,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549392328,172647.00
02/05/2019 13:45,2,0.000,ALERT,211.70,302.68,60.022,1549392304,"201051344000594","174011545737251",0.00,-6.00,0,300.27,305.38,0.0,0.0,0.000,1207156.1,1207156.1,37350,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549392330,172648.00
02/05/2019 13:45,2,0.000,ALERT,211.93,302.37,60.022,1549392304,"201051344000469","174011545737251",0.00,-6.00,0,299.97,305.08,0.0,0.0,0.000,1191505.4,1191505.4,5616,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549392331,172649.00
02/05/2019 13:45,2,0.000,ALERT,211.03,300.57,60.028,1549392304,"201051344000585","174011545737251",0.00,-5.00,0,297.57,302.37,0.0,0.0,0.000,1206997.5,1206997.5,13587,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1549392333,172650.00
02/05/2019 13:45,2,0.277,ACTIVE,212.83,340.55,60.012,1549392304,"201051344000853","174011545737251",30.65,-3.00,0,336.64,357.68,8.6,6.4,0.027,1207616.8,1207616.8,5532,0,0,0,L,1122011218,1,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549392334,172651.00
02/05/2019 13:45,2,0.059,ALERT,211.25,300.57,60.022,1549392304,"201051344001145","174011545737251",30.42,-6.00,0,298.77,303.28,1.8,0.0,0.000,1206059.3,1206059.3,13508,0,0,0,L,1122011218,1,121.33,120.65,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549392336,172652.00
02/05/2019 13:45,2,0.000,ALERT,210.80,299.97,60.059,1549392304,"201051344000438","174011545737251",0.00,-6.50,0,298.77,302.68,0.0,0.0,0.000,1199996.9,1199996.9,13544,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549392338,172653.00
02/05/2019 13:45,2,0.000,ALERT,210.57,300.27,60.017,1549392304,"201051344001135","174011545737251",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,1188148.1,1188148.1,13514,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549392340,172654.00
02/05/2019 13:45,2,0.273,ACTIVE,211.93,338.74,60.017,1549392304,"201051344000983","174011545737251",31.21,-2.00,0,334.54,369.10,8.7,6.4,0.031,1207106.8,1207106.8,5537,0,0,0,L,1122011218,1,120.88,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549392341,172655.00
02/05/2019 13:45,2,0.000,ALERT,210.80,299.97,60.049,1549392304,"201051344001203","174011545737251",0.00,-5.50,0,298.47,303.88,0.0,0.0,0.000,1197097.8,1197097.8,13545,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549392342,172656.00
02/05/2019 13:45,2,0.141,ACTIVE_NO_POWER,211.03,300.57,60.028,1549392304,"201051344001230","174011545737251",13.22,-5.50,0,299.07,302.37,1.9,0.0,0.000,1191611.8,1191611.8,13471,0,0,0,L,1122011218,1,121.55,120.20,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549392343,172657.00
02/05/2019 13:45,2,0.047,ALERT,210.57,300.27,60.049,1549392304,"201051344000646","174011545737251",29.36,-6.00,0,298.17,302.37,1.4,0.0,0.000,1186172.2,1186172.2,13514,0,0,0,L,1122011218,1,121.33,120.42,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549392345,172658.00
02/05/2019 13:45,2,0.000,ALERT,212.16,301.47,60.033,1549392304,"201051344000867","174011545737251",0.00,-5.50,0,299.67,305.38,0.0,0.0,0.000,1188160.6,1188160.6,37396,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549392347,172659.00
02/05/2019 13:45,2,0.000,ALERT,212.38,302.07,60.033,1549392304,"201051344000633","174011545737251",0.00,-6.50,0,299.07,305.08,0.0,0.0,0.000,1187101.9,1187101.9,37457,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549392349,172660.00
02/05/2019 13:45,2,0.000,ALERT,210.57,300.27,59.990,1549392304,"201051344000955","174011545737251",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,1205231.5,1205231.5,13546,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549392351,172661.00
02/05/2019 13:45,2,0.342,ACTIVE,212.38,358.28,60.033,1549392304,"201051344000648","174011545737251",33.34,-3.00,0,334.84,370.90,11.6,9.3,0.044,1195632.7,1195632.7,37273,0,0,0,L,1122011218,1,120.65,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549392352,172662.00
02/05/2019 13:45,2,0.324,ACTIVE,212.61,343.25,60.033,1549392304,"201051344000645","174011545737251",31.75,-0.50,0,336.94,372.41,10.5,8.2,0.044,1199902.3,1199902.3,37247,0,0,0,L,1122011218,1,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549392353,172663.00
02/05/2019 13:45,2,0.293,ACTIVE,212.16,344.15,60.033,1549392304,"201051344000569","174011545737251",31.85,-2.00,0,336.04,367.90,9.5,7.3,0.035,1217348.3,1217348.3,5454,0,0,0,L,1122011218,1,120.42,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549392353,172664.00
02/05/2019 13:45,2,0.484,ACTIVE,212.38,367.90,60.070,1549392304,"179051228000119","174011545737251",34.37,2.00,0,336.64,385.93,16.9,14.4,0.080,4063.7,4063.7,5518,0,0,0,L,46974696,1,121.10,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549392354,172665.00
02/05/2019 14:00,2,0.000,ALERT,212.38,303.88,60.012,1549393204,"201051344000579","174011545737251",0.00,-6.00,0,300.87,305.98,0.0,0.0,0.000,1216462.6,1216462.6,5625,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1549393206,172666.00
02/05/2019 14:00,2,0.000,ALERT,210.80,299.97,60.006,1549393204,"201051344001025","174011545737251",0.00,-6.50,0,296.96,302.98,0.0,0.0,0.000,1201126.5,1201126.5,13551,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549393208,172667.00
02/05/2019 14:00,2,0.000,ALERT,210.80,300.57,59.996,1549393204,"201051344001093","174011545737251",0.00,-5.00,0,297.26,302.07,0.0,0.0,0.000,1193535.1,1193535.1,13534,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549393210,172668.00
02/05/2019 14:00,2,0.240,ACTIVE,212.38,338.44,60.006,1549393204,"201051344000458","174011545737251",30.08,-1.50,0,333.03,343.85,7.3,5.2,0.013,1202850.3,1202850.3,5582,0,0,0,L,1122011218,1,121.10,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549393211,172669.00
02/05/2019 14:00,2,0.113,ALERT,210.80,301.17,60.006,1549393204,"201051344000890","174011545737251",30.04,-5.50,0,297.87,303.28,3.5,1.5,0.000,1197603.4,1197603.4,13519,0,0,0,L,1122011218,1,121.55,120.20,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549393213,172670.00
02/05/2019 14:00,2,0.000,ALERT,212.16,303.28,60.001,1549393204,"201051344000988","174011545737251",0.00,-5.50,0,297.87,304.78,0.0,0.0,0.000,937970.4,937970.4,5686,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549393215,172671.00
02/05/2019 14:00,2,0.000,ALERT,211.48,301.77,59.964,1549393204,"201051344000582","174011545737251",0.00,-6.50,0,298.47,303.28,0.0,0.0,0.000,1177485.0,1177485.0,13485,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549393216,172672.00
02/05/2019 14:00,2,0.000,ALERT,212.38,303.58,60.001,1549393204,"201051344000868","174011545737251",0.00,-6.50,0,300.87,305.68,0.0,0.0,0.000,1189467.8,1189467.8,37370,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549393218,172673.00
02/05/2019 14:00,2,0.424,ACTIVE,213.06,342.05,60.001,1549393204,"201051344000576","174011545737251",31.49,-2.00,0,334.54,362.49,13.6,11.2,0.062,1203525.4,1203525.4,9719,0,0,0,L,1122011218,1,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549393219,172674.00
02/05/2019 14:00,2,0.000,ALERT,212.61,302.98,60.012,1549393204,"201051344001158","174011545737251",0.00,-6.50,0,299.97,304.78,0.0,0.0,0.000,1182624.5,1182624.5,5664,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549393221,172675.00
02/05/2019 14:00,2,0.066,ALERT,211.03,299.97,60.012,1549393204,"201051344000917","174011545737251",32.01,-4.00,0,290.95,311.39,2.2,0.2,0.000,1194409.8,1194409.8,13437,0,0,0,L,1122011218,1,121.33,120.65,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549393223,172676.00
02/05/2019 14:00,2,0.000,ALERT,211.03,300.27,60.017,1549393204,"201051344000417","174011545737251",0.00,-6.00,0,296.96,301.77,0.0,0.0,0.000,969223.6,969223.6,13570,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549393225,172677.00
02/05/2019 14:00,2,0.000,ALERT,211.25,300.27,60.001,1549393204,"201051344000685","174011545737251",0.00,-6.00,0,297.26,302.07,0.0,0.0,0.000,1198613.0,1198613.0,13546,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549393227,172678.00
02/05/2019 14:00,2,0.000,ALERT,211.03,299.97,60.022,1549393204,"201051344000651","174011545737251",0.00,-6.50,0,296.96,301.77,0.0,0.0,0.000,1192342.4,1192342.4,13533,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549393228,172679.00
02/05/2019 14:00,2,0.000,ALERT,211.93,303.28,60.043,1549393204,"201051344000594","174011545737251",0.00,-6.50,0,299.97,305.08,0.0,0.0,0.000,1207156.1,1207156.1,37352,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549393230,172680.00
02/05/2019 14:00,2,0.000,ALERT,212.38,302.98,59.964,1549393204,"201051344000469","174011545737251",0.00,-6.50,0,299.37,304.78,0.0,0.0,0.000,1191505.4,1191505.4,5618,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549393232,172681.00
02/05/2019 14:00,2,0.000,ALERT,211.03,300.87,60.022,1549393204,"201051344000585","174011545737251",0.00,-5.50,0,296.96,302.37,0.0,0.0,0.000,1206997.5,1206997.5,13589,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549393234,172682.00
02/05/2019 14:00,2,0.260,ACTIVE,213.06,341.15,59.996,1549393204,"201051344000853","174011545737251",30.00,-3.50,0,334.54,345.36,7.9,5.7,0.018,1207618.3,1207618.3,5533,0,0,0,L,1122011218,1,121.55,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549393235,172683.00
02/05/2019 14:00,2,0.061,ALERT,211.25,300.87,60.006,1549393204,"201051344001145","174011545737251",30.00,-6.00,0,297.57,302.98,1.9,0.0,0.000,1206059.3,1206059.3,13510,0,0,0,L,1122011218,1,121.55,120.42,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549393237,172684.00
02/05/2019 14:00,2,0.000,ALERT,211.03,300.57,59.980,1549393204,"201051344000438","174011545737251",0.00,-6.50,0,297.57,302.68,0.0,0.0,0.000,1199996.9,1199996.9,13546,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549393238,172685.00
02/05/2019 14:00,2,0.000,ALERT,210.57,300.57,60.033,1549393204,"201051344001135","174011545737251",0.00,-5.50,0,297.57,302.98,0.0,0.0,0.000,1188148.1,1188148.1,13516,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549393240,172686.00
02/05/2019 14:00,2,0.246,ACTIVE,212.38,354.07,60.038,1549393204,"201051344000983","174011545737251",32.90,-3.00,0,333.03,361.29,8.2,6.0,0.027,1207108.3,1207108.3,5538,0,0,0,L,1122011218,1,121.10,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549393241,172687.00
02/05/2019 14:00,2,0.000,ALERT,210.80,300.27,60.006,1549393204,"201051344001203","174011545737251",0.00,-6.00,0,296.96,303.88,0.0,0.0,0.000,1197097.8,1197097.8,13547,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549393243,172688.00
02/05/2019 14:00,2,0.068,ALERT,211.03,300.87,60.001,1549393204,"201051344001230","174011545737251",32.24,-6.00,0,297.57,318.00,2.3,0.3,0.000,1191611.8,1191611.8,13472,0,0,0,L,1122011218,1,121.78,120.20,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549393245,172689.00
02/05/2019 14:00,2,0.000,ALERT,210.57,300.57,60.006,1549393204,"201051344000646","174011545737251",0.00,-6.50,0,296.96,302.07,0.0,0.0,0.000,1186172.2,1186172.2,13516,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549393247,172690.00
02/05/2019 14:00,2,0.000,ALERT,212.61,302.68,60.006,1549393204,"201051344000867","174011545737251",0.00,-5.50,0,299.07,305.38,0.0,0.0,0.000,1188160.6,1188160.6,37398,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549393248,172691.00
02/05/2019 14:00,2,0.000,ALERT,213.06,303.28,60.006,1549393204,"201051344000633","174011545737251",0.00,-6.50,0,298.77,304.78,0.0,0.0,0.000,1187101.9,1187101.9,37459,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549393250,172692.00
02/05/2019 14:00,2,0.000,ALERT,210.57,300.57,59.969,1549393204,"201051344000955","174011545737251",0.00,-6.00,0,297.26,302.07,0.0,0.0,0.000,1205231.5,1205231.5,13548,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549393252,172693.00
02/05/2019 14:00,2,0.326,ACTIVE,212.61,355.88,60.006,1549393204,"201051344000648","174011545737251",33.12,-3.00,0,335.44,365.19,11.0,8.7,0.035,1195635.0,1195635.0,37274,0,0,0,L,1122011218,1,120.65,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549393253,172694.00
02/05/2019 14:00,2,0.303,ACTIVE,213.06,344.45,59.980,1549393204,"201051344000645","174011545737251",31.87,-1.00,0,336.04,359.18,9.8,7.6,0.035,1199904.3,1199904.3,37248,0,0,0,L,1122011218,1,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549393254,172695.00
02/05/2019 14:00,2,0.277,ACTIVE,212.61,339.65,60.001,1549393204,"201051344000569","174011545737251",31.33,-3.00,0,334.54,354.07,8.9,6.6,0.027,1217350.1,1217350.1,5455,0,0,0,L,1122011218,1,120.65,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549393255,172696.00
02/05/2019 14:00,2,0.465,ACTIVE,212.83,365.49,60.012,1549393204,"179051228000119","174011545737251",34.15,1.50,0,337.84,378.42,16.1,13.6,0.071,4067.2,4067.2,5519,0,0,0,L,46974696,1,121.33,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549393256,172697.00
02/05/2019 14:15,2,0.000,ALERT,212.38,303.28,59.980,1549394104,"201051344000579","174011545737251",0.00,-6.00,0,301.47,306.28,0.0,0.0,0.000,1216462.7,1216462.7,5627,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1549394106,172698.00
02/05/2019 14:15,2,0.000,ALERT,210.57,298.77,60.012,1549394104,"201051344001025","174011545737251",0.00,-6.50,0,297.87,302.68,0.0,0.0,0.000,1201126.5,1201126.5,13553,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549394108,172699.00
02/05/2019 14:15,2,0.145,ALERT,210.80,299.97,60.017,1549394104,"201051344001093","174011545737251",28.94,-5.50,0,297.87,302.07,4.3,2.2,0.000,1193535.4,1193535.4,13536,0,0,0,L,1122011218,1,121.33,120.65,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549394109,172700.00
02/05/2019 14:15,2,0.244,ACTIVE,212.61,338.44,60.017,1549394104,"201051344000458","174011545737251",30.30,-1.50,0,321.31,354.07,7.5,5.3,0.018,1202851.6,1202851.6,5583,0,0,0,L,1122011218,1,121.33,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549394110,172701.00
02/05/2019 14:15,2,0.117,ALERT,210.57,300.27,60.006,1549394104,"201051344000890","174011545737251",30.20,-6.00,0,298.77,303.28,3.6,1.6,0.000,1197603.7,1197603.7,13521,0,0,0,L,1122011218,1,121.55,119.97,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549394112,172702.00
02/05/2019 14:15,2,0.000,ALERT,212.16,302.98,60.012,1549394104,"201051344000988","174011545737251",0.00,-6.00,0,298.17,305.08,0.0,0.0,0.000,937970.4,937970.4,5688,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549394114,172703.00
02/05/2019 14:15,2,0.000,ALERT,211.25,300.87,60.001,1549394104,"201051344000582","174011545737251",0.00,-7.00,0,299.07,303.58,0.0,0.0,0.000,1177485.0,1177485.0,13487,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549394116,172704.00
02/05/2019 14:15,2,0.000,ALERT,212.38,303.28,60.001,1549394104,"201051344000868","174011545737251",0.00,-6.50,0,301.17,305.98,0.0,0.0,0.000,1189467.8,1189467.8,37372,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549394118,172705.00
02/05/2019 14:15,2,0.443,ACTIVE,213.29,342.35,60.038,1549394104,"201051344000576","174011545737251",31.47,-2.50,0,334.84,366.70,14.2,11.7,0.066,1203528.4,1203528.4,9720,0,0,0,L,1122011218,1,121.55,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549394119,172706.00
02/05/2019 14:15,2,0.000,ALERT,212.83,302.98,60.001,1549394104,"201051344001158","174011545737251",0.00,-7.00,0,300.27,305.08,0.0,0.0,0.000,1182624.5,1182624.5,5666,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549394120,172707.00
02/05/2019 14:15,2,0.066,ALERT,211.03,299.97,60.006,1549394104,"201051344000917","174011545737251",24.79,-4.00,0,291.25,319.51,1.9,0.0,0.000,1194409.8,1194409.8,13439,0,0,0,L,1122011218,1,121.55,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549394122,172708.00
02/05/2019 14:15,2,0.000,ALERT,211.03,299.37,59.996,1549394104,"201051344000417","174011545737251",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,969223.6,969223.6,13572,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549394124,172709.00
02/05/2019 14:15,2,0.000,ALERT,211.03,299.67,60.001,1549394104,"201051344000685","174011545737251",0.00,-6.00,0,297.87,302.37,0.0,0.0,0.000,1198613.0,1198613.0,13548,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549394126,172710.00
02/05/2019 14:15,2,0.000,ALERT,210.80,299.07,60.006,1549394104,"201051344000651","174011545737251",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,1192342.4,1192342.4,13535,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549394128,172711.00
02/05/2019 14:15,2,0.000,ALERT,212.16,303.28,60.001,1549394104,"201051344000594","174011545737251",0.00,-6.50,0,300.27,305.38,0.0,0.0,0.000,1207156.1,1207156.1,37354,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549394130,172712.00
02/05/2019 14:15,2,0.000,ALERT,212.61,302.98,60.006,1549394104,"201051344000469","174011545737251",0.00,-7.00,0,299.97,305.08,0.0,0.0,0.000,1191505.4,1191505.4,5620,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549394131,172713.00
02/05/2019 14:15,2,0.000,ALERT,210.80,299.97,59.953,1549394104,"201051344000585","174011545737251",0.00,-6.00,0,297.57,302.37,0.0,0.0,0.000,1206997.5,1206997.5,13591,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549394133,172714.00
02/05/2019 14:15,2,0.268,ACTIVE,213.06,340.85,59.980,1549394104,"201051344000853","174011545737251",30.26,-4.00,0,336.34,345.96,8.2,6.0,0.027,1207619.8,1207619.8,5534,0,0,0,L,1122011218,1,121.78,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549394134,172715.00
02/05/2019 14:15,2,0.061,ALERT,211.03,300.27,59.975,1549394104,"201051344001145","174011545737251",30.24,-6.50,0,298.77,302.98,1.9,0.0,0.000,1206059.3,1206059.3,13512,0,0,0,L,1122011218,1,121.33,120.42,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549394136,172716.00
02/05/2019 14:15,2,0.000,ALERT,211.03,299.97,60.006,1549394104,"201051344000438","174011545737251",0.00,-7.00,0,298.47,302.68,0.0,0.0,0.000,1199996.9,1199996.9,13548,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549394138,172717.00
02/05/2019 14:15,2,0.000,ALERT,210.35,299.97,60.001,1549394104,"201051344001135","174011545737251",0.00,-6.00,0,298.47,302.98,0.0,0.0,0.000,1188148.1,1188148.1,13518,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1549394140,172718.00
02/05/2019 14:15,2,0.254,ACTIVE,212.61,351.97,59.996,1549394104,"201051344000983","174011545737251",32.72,-3.00,0,334.54,363.39,8.5,6.3,0.027,1207109.9,1207109.9,5539,0,0,0,L,1122011218,1,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549394141,172719.00
02/05/2019 14:15,2,0.000,ALERT,210.80,299.67,60.001,1549394104,"201051344001203","174011545737251",0.00,-6.00,0,298.17,303.58,0.0,0.0,0.000,1197097.8,1197097.8,13549,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549394143,172720.00
02/05/2019 14:15,2,0.066,ALERT,210.57,303.88,59.990,1549394104,"201051344001230","174011545737251",32.12,-6.00,0,296.06,318.30,2.2,0.2,0.000,1191611.9,1191611.9,13474,0,0,0,L,1122011218,1,121.33,120.20,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549394144,172721.00
02/05/2019 14:15,2,0.000,ALERT,210.57,300.27,59.990,1549394104,"201051344000646","174011545737251",0.00,-6.50,0,297.57,302.07,0.0,0.0,0.000,1186172.2,1186172.2,13518,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549394146,172722.00
02/05/2019 14:15,2,0.000,ALERT,212.61,302.07,59.996,1549394104,"201051344000867","174011545737251",0.00,-5.50,0,299.97,305.68,0.0,0.0,0.000,1188160.6,1188160.6,37400,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549394148,172723.00
02/05/2019 14:15,2,0.000,ALERT,213.06,302.37,60.006,1549394104,"201051344000633","174011545737251",0.00,-7.00,0,299.07,304.78,0.0,0.0,0.000,1187101.9,1187101.9,37461,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549394150,172724.00
02/05/2019 14:15,2,0.000,ALERT,210.35,299.97,59.980,1549394104,"201051344000955","174011545737251",0.00,-6.50,0,297.87,302.07,0.0,0.0,0.000,1205231.5,1205231.5,13550,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549394152,172725.00
02/05/2019 14:15,2,0.336,ACTIVE,212.38,358.88,60.001,1549394104,"201051344000648","174011545737251",33.42,-3.50,0,334.84,367.90,11.4,9.1,0.040,1195637.2,1195637.2,37275,0,0,0,L,1122011218,1,120.65,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549394153,172726.00
02/05/2019 14:15,2,0.320,ACTIVE,212.83,342.65,60.001,1549394104,"201051344000645","174011545737251",31.61,-1.50,0,336.34,367.60,10.3,8.0,0.044,1199906.3,1199906.3,37249,0,0,0,L,1122011218,1,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549394153,172727.00
02/05/2019 14:15,2,0.289,ACTIVE,212.38,342.35,59.964,1549394104,"201051344000569","174011545737251",31.61,-3.50,0,335.14,357.38,9.3,7.1,0.027,1217351.9,1217351.9,5456,0,0,0,L,1122011218,1,120.88,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549394154,172728.00
02/05/2019 14:15,2,0.482,ACTIVE,212.61,364.89,60.033,1549394104,"179051228000119","174011545737251",34.09,0.50,0,336.94,382.63,16.7,14.2,0.088,4070.7,4070.7,5520,0,0,0,L,46974696,1,121.33,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549394155,172729.00
02/05/2019 14:30,2,0.100,ALERT,211.93,302.98,60.028,1549395004,"201051344000579","174011545737251",30.02,-6.00,0,301.47,305.38,3.1,1.1,0.000,1216462.8,1216462.8,5629,0,0,0,L,1122011218,1,120.65,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549395006,172730.00
02/05/2019 14:30,2,0.000,ALERT,210.57,299.07,60.012,1549395004,"201051344001025","174011545737251",0.00,-6.50,0,297.26,302.07,0.0,0.0,0.000,1201126.5,1201126.5,13555,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549395008,172731.00
02/05/2019 14:30,2,0.145,ALERT,210.80,299.67,60.038,1549395004,"201051344001093","174011545737251",29.42,-5.00,0,297.87,301.47,4.3,2.3,0.000,1193536.0,1193536.0,13538,0,0,0,L,1122011218,1,121.10,120.42,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549395010,172732.00
02/05/2019 14:30,2,0.256,ACTIVE,211.93,337.84,60.028,1549395004,"201051344000458","174011545737251",30.93,-2.00,0,327.02,354.67,8.0,5.8,0.018,1202853.1,1202853.1,5584,0,0,0,L,1122011218,1,121.10,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549395011,172733.00
02/05/2019 14:30,2,0.115,ALERT,210.35,299.67,60.028,1549395004,"201051344000890","174011545737251",30.57,-6.00,0,298.17,302.68,3.6,1.6,0.000,1197604.1,1197604.1,13523,0,0,0,L,1122011218,1,121.33,119.97,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549395013,172734.00
02/05/2019 14:30,2,0.000,ALERT,211.93,302.07,60.017,1549395004,"201051344000988","174011545737251",0.00,-6.00,0,298.17,304.18,0.0,0.0,0.000,937970.4,937970.4,5690,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549395015,172735.00
02/05/2019 14:30,2,0.000,ALERT,211.03,300.57,60.012,1549395004,"201051344000582","174011545737251",0.00,-6.50,0,298.77,302.37,0.0,0.0,0.000,1177485.1,1177485.1,13489,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549395016,172736.00
02/05/2019 14:30,2,0.000,ALERT,211.70,302.37,60.017,1549395004,"201051344000868","174011545737251",0.00,-6.50,0,301.17,305.38,0.0,0.0,0.000,1189467.8,1189467.8,37374,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1549395018,172737.00
02/05/2019 14:30,2,0.473,ACTIVE,212.61,358.58,60.017,1549395004,"201051344000576","174011545737251",33.22,-2.50,0,335.14,375.71,16.0,13.5,0.084,1203531.8,1203531.8,9721,0,0,0,L,1122011218,1,121.33,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549395019,172738.00
02/05/2019 14:30,2,0.000,ALERT,212.16,302.37,60.006,1549395004,"201051344001158","174011545737251",0.00,-7.00,0,300.27,304.48,0.0,0.0,0.000,1182624.5,1182624.5,5668,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549395021,172739.00
02/05/2019 14:30,2,0.064,ALERT,211.03,299.07,60.059,1549395004,"201051344000917","174011545737251",32.38,-5.00,0,291.55,320.11,2.2,0.2,0.000,1194409.8,1194409.8,13441,0,0,0,L,1122011218,1,121.10,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549395023,172740.00
02/05/2019 14:30,2,0.000,ALERT,211.03,299.07,60.012,1549395004,"201051344000417","174011545737251",0.00,-6.50,0,297.57,301.17,0.0,0.0,0.000,969223.6,969223.6,13574,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549395025,172741.00
02/05/2019 14:30,2,0.000,ALERT,211.03,299.37,60.017,1549395004,"201051344000685","174011545737251",0.00,-6.50,0,297.57,301.47,0.0,0.0,0.000,1198613.0,1198613.0,13550,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549395026,172742.00
02/05/2019 14:30,2,0.000,ALERT,211.03,299.07,60.017,1549395004,"201051344000651","174011545737251",0.00,-6.50,0,297.26,300.87,0.0,0.0,0.000,1192342.4,1192342.4,13537,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549395028,172743.00
02/05/2019 14:30,2,0.000,ALERT,211.70,302.98,60.006,1549395004,"201051344000594","174011545737251",0.00,-7.00,0,300.27,304.78,0.0,0.0,0.000,1207156.1,1207156.1,37356,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1549395030,172744.00
