ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/05/2019 14:30,2,0.000,ALERT,212.16,302.68,60.012,1549395004,"201051344000469","174011545737251",0.00,-7.00,0,299.67,304.48,0.0,0.0,0.000,1191505.4,1191505.4,5622,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549395032,172745.00
02/05/2019 14:30,2,0.000,ALERT,211.03,299.67,60.001,1549395004,"201051344000585","174011545737251",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,1206997.5,1206997.5,13593,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549395034,172746.00
02/05/2019 14:30,2,0.289,ACTIVE,212.83,339.95,60.017,1549395004,"201051344000853","174011545737251",30.43,-4.00,0,335.14,360.99,8.9,6.7,0.027,1207621.6,1207621.6,5535,0,0,0,L,1122011218,1,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549395035,172747.00
02/05/2019 14:30,2,0.059,ALERT,211.03,299.67,59.964,1549395004,"201051344001145","174011545737251",30.57,-6.50,0,298.17,302.37,1.9,0.0,0.000,1206059.3,1206059.3,13514,0,0,0,L,1122011218,1,121.33,120.42,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549395037,172748.00
02/05/2019 14:30,2,0.000,ALERT,210.80,299.07,59.990,1549395004,"201051344000438","174011545737251",0.00,-7.00,0,298.17,302.07,0.0,0.0,0.000,1199996.9,1199996.9,13550,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549395038,172749.00
02/05/2019 14:30,2,0.059,ALERT,210.57,299.67,60.001,1549395004,"201051344001135","174011545737251",30.20,-6.00,0,298.17,302.37,1.8,0.0,0.000,1188148.1,1188148.1,13520,0,0,0,L,1122011218,1,121.10,120.42,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549395040,172750.00
02/05/2019 14:30,2,0.250,ACTIVE,212.16,363.09,60.006,1549395004,"201051344000983","174011545737251",33.83,-3.00,0,333.93,373.91,8.6,6.4,0.027,1207111.5,1207111.5,5540,0,0,0,L,1122011218,1,121.10,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549395041,172751.00
02/05/2019 14:30,2,0.000,ALERT,210.80,299.07,60.043,1549395004,"201051344001203","174011545737251",0.00,-6.00,0,297.87,302.98,0.0,0.0,0.000,1197097.8,1197097.8,13551,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549395043,172752.00
02/05/2019 14:30,2,0.141,ALERT,210.80,299.67,60.006,1549395004,"201051344001230","174011545737251",14.41,-6.00,0,295.76,318.91,2.0,0.1,0.000,1191612.0,1191612.0,13476,0,0,0,L,1122011218,1,121.55,120.20,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1549395045,172753.00
02/05/2019 14:30,2,0.047,ALERT,210.57,299.67,59.959,1549395004,"201051344000646","174011545737251",29.54,-7.00,0,297.57,301.47,1.4,0.0,0.000,1186172.2,1186172.2,13520,0,0,0,L,1122011218,1,121.33,120.42,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549395047,172754.00
02/05/2019 14:30,2,0.000,ALERT,212.38,301.77,60.006,1549395004,"201051344000867","174011545737251",0.00,-6.00,0,299.67,304.48,0.0,0.0,0.000,1188160.6,1188160.6,37402,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549395048,172755.00
02/05/2019 14:30,2,0.000,ALERT,212.83,302.37,60.033,1549395004,"201051344000633","174011545737251",0.00,-6.50,0,299.07,304.18,0.0,0.0,0.000,1187101.9,1187101.9,37463,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549395050,172756.00
02/05/2019 14:30,2,0.000,ALERT,210.57,299.67,60.033,1549395004,"201051344000955","174011545737251",0.00,-6.50,0,297.57,301.47,0.0,0.0,0.000,1205231.6,1205231.6,13552,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1549395052,172757.00
02/05/2019 14:30,2,0.355,ACTIVE,212.38,359.48,60.001,1549395004,"201051344000648","174011545737251",33.44,-3.50,0,333.93,370.30,12.1,9.7,0.049,1195639.8,1195639.8,37276,0,0,0,L,1122011218,1,120.65,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549395053,172758.00
02/05/2019 14:30,2,0.324,ACTIVE,212.61,363.69,59.996,1549395004,"201051344000645","174011545737251",33.87,-1.50,0,335.74,372.11,11.1,8.8,0.053,1199908.7,1199908.7,37250,0,0,0,L,1122011218,1,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549395054,172759.00
02/05/2019 14:30,2,0.303,ACTIVE,212.38,348.96,60.006,1549395004,"201051344000569","174011545737251",32.36,-3.50,0,334.54,365.19,9.9,7.7,0.031,1217354.0,1217354.0,5457,0,0,0,L,1122011218,1,120.65,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549395055,172760.00
02/05/2019 14:30,2,0.500,ACTIVE,212.61,374.21,60.006,1549395004,"179051228000119","174011545737251",34.95,0.50,0,336.64,386.83,17.8,15.2,0.080,4074.8,4074.8,5521,0,0,0,L,46974696,1,121.33,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549395056,172761.00
02/05/2019 14:45,2,0.090,ALERT,212.83,304.48,60.012,1549395904,"201051344000579","174011545737251",23.12,-6.00,0,301.17,306.58,2.5,0.4,0.000,1216463.1,1216463.1,5631,0,0,0,L,1122011218,1,121.33,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549395906,172762.00
02/05/2019 14:45,2,0.000,ALERT,211.25,300.27,60.017,1549395904,"201051344001025","174011545737251",0.00,-7.00,0,297.26,302.98,0.0,0.0,0.000,1201126.5,1201126.5,13557,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549395908,172763.00
02/05/2019 14:45,2,0.145,ALERT,211.48,301.17,60.017,1549395904,"201051344001093","174011545737251",29.98,-5.50,0,297.57,302.37,4.4,2.3,0.000,1193536.5,1193536.5,13540,0,0,0,L,1122011218,1,121.55,120.88,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549395910,172764.00
02/05/2019 14:45,2,0.270,ACTIVE,212.83,349.26,60.049,1549395904,"201051344000458","174011545737251",32.46,-2.00,0,332.43,352.57,8.9,6.7,0.027,1202854.6,1202854.6,5585,0,0,0,L,1122011218,1,121.55,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549395911,172765.00
02/05/2019 14:45,2,0.117,ALERT,211.25,301.17,60.054,1549395904,"201051344000890","174011545737251",30.97,-6.00,0,298.17,303.58,3.7,1.6,0.000,1197604.5,1197604.5,13525,0,0,0,L,1122011218,1,121.78,120.20,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549395912,172766.00
02/05/2019 14:45,2,0.000,ALERT,212.61,303.88,59.980,1549395904,"201051344000988","174011545737251",0.00,-6.00,0,297.87,305.08,0.0,0.0,0.000,937970.4,937970.4,5692,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549395914,172767.00
02/05/2019 14:45,2,0.078,ALERT,212.16,302.07,60.022,1549395904,"201051344000582","174011545737251",20.61,-7.00,0,298.17,303.58,2.2,0.2,0.000,1177485.1,1177485.1,13491,0,0,0,L,1122011218,1,122.01,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1549395916,172768.00
02/05/2019 14:45,2,0.072,ALERT,212.61,304.48,60.017,1549395904,"201051344000868","174011545737251",29.60,-7.00,0,300.87,306.28,2.2,0.2,0.000,1189467.8,1189467.8,37376,0,0,0,L,1122011218,1,121.10,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1549395918,172769.00
02/05/2019 14:45,2,0.518,ACTIVE,213.51,354.37,60.022,1549395904,"201051344000576","174011545737251",32.68,-3.00,0,335.14,372.41,17.2,14.6,0.102,1203535.2,1203535.2,9722,0,0,0,L,1122011218,1,121.78,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549395919,172770.00
02/05/2019 14:45,2,0.000,ALERT,213.06,303.88,60.054,1549395904,"201051344001158","174011545737251",0.00,-7.00,0,299.97,305.08,0.0,0.0,0.000,1182624.5,1182624.5,5670,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549395921,172771.00
02/05/2019 14:45,2,0.064,ALERT,211.70,300.87,60.017,1549395904,"201051344000917","174011545737251",32.72,-5.00,0,290.95,320.11,2.2,0.2,0.000,1194409.9,1194409.9,13443,0,0,0,L,1122011218,1,121.55,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549395923,172772.00
02/05/2019 14:45,2,0.000,ALERT,211.48,300.57,60.012,1549395904,"201051344000417","174011545737251",0.00,-6.50,0,297.26,302.07,0.0,0.0,0.000,969223.6,969223.6,13576,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549395924,172773.00
02/05/2019 14:45,2,0.000,ALERT,211.70,300.87,60.022,1549395904,"201051344000685","174011545737251",0.00,-6.50,0,297.26,302.37,0.0,0.0,0.000,1198613.0,1198613.0,13552,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549395926,172774.00
02/05/2019 14:45,2,0.000,ALERT,211.25,299.97,60.022,1549395904,"201051344000651","174011545737251",0.00,-7.00,0,296.96,302.07,0.0,0.0,0.000,1192342.4,1192342.4,13539,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549395928,172775.00
02/05/2019 14:45,2,0.000,ALERT,212.16,304.18,60.006,1549395904,"201051344000594","174011545737251",0.00,-7.00,0,300.27,305.38,0.0,0.0,0.000,1207156.1,1207156.1,37358,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549395930,172776.00
02/05/2019 14:45,2,0.000,ALERT,212.83,303.88,60.022,1549395904,"201051344000469","174011545737251",0.00,-7.00,0,299.37,305.38,0.0,0.0,0.000,1191505.4,1191505.4,5624,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549395932,172777.00
02/05/2019 14:45,2,0.000,ALERT,211.48,300.87,60.022,1549395904,"201051344000585","174011545737251",0.00,-6.00,0,297.26,302.37,0.0,0.0,0.000,1206997.5,1206997.5,13595,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549395933,172778.00
02/05/2019 14:45,2,0.311,ACTIVE,213.51,342.05,60.017,1549395904,"201051344000853","174011545737251",31.15,-4.00,0,334.54,348.06,9.8,7.6,0.040,1207623.3,1207623.3,5536,0,0,0,L,1122011218,1,122.01,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549395934,172779.00
02/05/2019 14:45,2,0.059,ALERT,211.48,301.17,60.017,1549395904,"201051344001145","174011545737251",31.09,-6.50,0,298.17,303.28,1.9,0.0,0.000,1206059.3,1206059.3,13516,0,0,0,L,1122011218,1,121.55,120.88,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549395936,172780.00
02/05/2019 14:45,2,0.000,ALERT,211.48,300.57,60.033,1549395904,"201051344000438","174011545737251",0.00,-7.00,0,297.57,302.98,0.0,0.0,0.000,1199996.9,1199996.9,13552,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549395938,172781.00
02/05/2019 14:45,2,0.061,ALERT,211.03,300.87,60.033,1549395904,"201051344001135","174011545737251",30.75,-6.50,0,298.17,302.98,1.9,0.0,0.000,1188148.1,1188148.1,13522,0,0,0,L,1122011218,1,121.55,120.65,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1549395940,172782.00
02/05/2019 14:45,2,0.299,ACTIVE,212.83,359.78,60.022,1549395904,"201051344000983","174011545737251",33.48,-3.00,0,335.14,367.60,10.2,7.9,0.044,1207113.2,1207113.2,5541,0,0,0,L,1122011218,1,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549395941,172783.00
02/05/2019 14:45,2,0.000,ALERT,211.25,299.97,60.022,1549395904,"201051344001203","174011545737251",0.00,-6.50,0,297.26,303.88,0.0,0.0,0.000,1197097.8,1197097.8,13553,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549395943,172784.00
02/05/2019 14:45,2,0.148,ACTIVE,211.25,300.87,60.012,1549395904,"201051344001230","174011545737251",17.87,-6.00,0,297.87,302.68,2.7,0.7,0.000,1191612.0,1191612.0,13478,0,0,0,L,1122011218,1,121.78,120.42,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549395943,172785.00
02/05/2019 14:45,2,0.043,ALERT,211.03,300.57,59.985,1549395904,"201051344000646","174011545737251",30.22,-7.00,0,297.26,302.37,1.4,0.0,0.000,1186172.2,1186172.2,13522,0,0,0,L,1122011218,1,121.78,120.65,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549395945,172786.00
02/05/2019 14:45,2,0.000,ALERT,212.83,302.68,60.028,1549395904,"201051344000867","174011545737251",0.00,-5.50,0,299.67,305.68,0.0,0.0,0.000,1188160.6,1188160.6,37404,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549395947,172787.00
02/05/2019 14:45,2,0.000,ALERT,213.29,303.28,59.975,1549395904,"201051344000633","174011545737251",0.00,-7.00,0,299.07,305.08,0.0,0.0,0.000,1187101.9,1187101.9,37465,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549395949,172788.00
02/05/2019 14:45,2,0.000,ALERT,211.03,300.87,60.022,1549395904,"201051344000955","174011545737251",0.00,-6.50,0,297.87,302.37,0.0,0.0,0.000,1205231.6,1205231.6,13554,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549395951,172789.00
02/05/2019 14:45,2,0.412,ACTIVE,212.83,343.25,60.017,1549395904,"201051344000648","174011545737251",31.71,-4.00,0,334.84,370.60,13.3,10.9,0.062,1195642.3,1195642.3,37277,0,0,0,L,1122011218,1,120.88,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549395952,172790.00
02/05/2019 14:45,2,0.381,ACTIVE,213.29,362.19,60.012,1549395904,"201051344000645","174011545737251",33.64,-1.50,0,336.64,370.90,13.0,10.7,0.057,1199911.0,1199911.0,37251,0,0,0,L,1122011218,1,121.78,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549395953,172791.00
02/05/2019 14:45,2,0.332,ACTIVE,213.06,357.98,60.017,1549395904,"201051344000569","174011545737251",33.30,-3.50,0,335.74,362.79,11.2,8.9,0.044,1217356.0,1217356.0,5458,0,0,0,L,1122011218,1,121.10,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549395954,172792.00
02/05/2019 14:45,2,0.580,ACTIVE,213.29,369.10,60.012,1549395904,"179051228000119","174011545737251",34.23,0.00,0,337.24,384.13,20.2,17.5,0.110,4078.7,4078.7,5522,0,0,0,L,46974696,1,121.55,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549395955,172793.00
02/05/2019 15:00,2,0.100,ALERT,212.61,304.18,60.033,1549396804,"201051344000579","174011545737251",30.28,-6.00,0,302.07,306.88,3.1,1.1,0.000,1216463.3,1216463.3,5633,0,0,0,L,1122011218,1,121.10,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549396806,172794.00
02/05/2019 15:00,2,0.000,ALERT,211.25,299.97,60.065,1549396804,"201051344001025","174011545737251",0.00,-7.00,0,298.47,303.58,0.0,0.0,0.000,1201126.5,1201126.5,13559,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549396808,172795.00
02/05/2019 15:00,2,0.143,ALERT,211.25,300.57,60.038,1549396804,"201051344001093","174011545737251",29.76,-5.50,0,298.77,302.37,4.3,2.3,0.000,1193537.1,1193537.1,13542,0,0,0,L,1122011218,1,121.55,120.88,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549396810,172796.00
02/05/2019 15:00,2,0.264,ACTIVE,212.83,342.95,60.033,1549396804,"201051344000458","174011545737251",31.77,-2.00,0,335.44,360.99,8.5,6.3,0.022,1202856.2,1202856.2,5586,0,0,0,L,1122011218,1,121.55,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549396811,172797.00
02/05/2019 15:00,2,0.117,ALERT,211.25,301.47,60.038,1549396804,"201051344000890","174011545737251",30.79,-6.00,0,299.37,303.88,3.7,1.6,0.000,1197604.9,1197604.9,13527,0,0,0,L,1122011218,1,121.78,120.42,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549396813,172798.00
02/05/2019 15:00,2,0.000,ALERT,212.61,303.28,60.033,1549396804,"201051344000988","174011545737251",0.00,-6.00,0,298.77,305.08,0.0,0.0,0.000,937970.4,937970.4,5694,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549396814,172799.00
02/05/2019 15:00,2,0.090,ALERT,211.93,302.07,60.033,1549396804,"201051344000582","174011545737251",29.84,-7.00,0,299.67,303.58,2.8,0.7,0.000,1177485.3,1177485.3,13493,0,0,0,L,1122011218,1,121.78,121.10,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549396816,172800.00
02/05/2019 15:00,2,0.000,ALERT,212.61,303.88,60.059,1549396804,"201051344000868","174011545737251",0.00,-6.50,0,301.77,306.58,0.0,0.0,0.000,1189467.8,1189467.8,37378,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1549396818,172801.00
02/05/2019 15:00,2,0.500,ACTIVE,213.51,363.09,60.033,1549396804,"201051344000576","174011545737251",33.68,-3.00,0,334.84,374.81,17.1,14.6,0.093,1203538.9,1203538.9,9723,0,0,0,L,1122011218,1,121.55,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549396819,172802.00
02/05/2019 15:00,2,0.000,ALERT,212.83,303.28,60.033,1549396804,"201051344001158","174011545737251",0.00,-7.00,0,300.87,305.38,0.0,0.0,0.000,1182624.5,1182624.5,5672,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549396821,172803.00
02/05/2019 15:00,2,0.064,ALERT,211.48,300.57,60.033,1549396804,"201051344000917","174011545737251",32.58,-5.00,0,292.16,320.11,2.2,0.2,0.000,1194409.9,1194409.9,13445,0,0,0,L,1122011218,1,121.55,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549396823,172804.00
02/05/2019 15:00,2,0.000,ALERT,211.70,300.57,60.070,1549396804,"201051344000417","174011545737251",0.00,-6.50,0,298.47,302.07,0.0,0.0,0.000,969223.6,969223.6,13578,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549396825,172805.00
02/05/2019 15:00,2,0.000,ALERT,211.70,300.87,60.049,1549396804,"201051344000685","174011545737251",0.00,-6.50,0,298.47,302.37,0.0,0.0,0.000,1198613.0,1198613.0,13554,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549396826,172806.00
02/05/2019 15:00,2,0.000,ALERT,211.25,299.97,59.996,1549396804,"201051344000651","174011545737251",0.00,-6.50,0,298.17,302.07,0.0,0.0,0.000,1192342.4,1192342.4,13541,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549396828,172807.00
02/05/2019 15:00,2,0.000,ALERT,212.16,303.58,60.043,1549396804,"201051344000594","174011545737251",0.00,-7.00,0,300.57,305.68,0.0,0.0,0.000,1207156.1,1207156.1,37360,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549396830,172808.00
02/05/2019 15:00,2,0.000,ALERT,213.06,303.58,60.022,1549396804,"201051344000469","174011545737251",0.00,-7.00,0,300.27,305.38,0.0,0.0,0.000,1191505.4,1191505.4,5626,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549396832,172809.00
02/05/2019 15:00,2,0.000,ALERT,211.48,301.47,60.017,1549396804,"201051344000585","174011545737251",0.00,-5.50,0,298.17,302.37,0.0,0.0,0.000,1206997.5,1206997.5,13597,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549396834,172810.00
02/05/2019 15:00,2,0.307,ACTIVE,213.74,341.75,60.017,1549396804,"201051344000853","174011545737251",30.51,-4.00,0,335.74,351.97,9.5,7.2,0.035,1207625.2,1207625.2,5537,0,0,0,L,1122011218,1,122.01,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549396835,172811.00
02/05/2019 15:00,2,0.059,ALERT,211.70,301.17,60.049,1549396804,"201051344001145","174011545737251",30.87,-6.50,0,299.37,303.28,1.9,0.0,0.000,1206059.3,1206059.3,13518,0,0,0,L,1122011218,1,121.78,120.88,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549396837,172812.00
02/05/2019 15:00,2,0.000,ALERT,211.48,301.17,60.001,1549396804,"201051344000438","174011545737251",0.00,-7.00,0,299.07,302.98,0.0,0.0,0.000,1199996.9,1199996.9,13554,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549396838,172813.00
02/05/2019 15:00,2,0.061,ALERT,211.03,301.17,60.038,1549396804,"201051344001135","174011545737251",30.49,-6.00,0,299.07,303.28,1.9,0.0,0.000,1188148.1,1188148.1,13524,0,0,0,L,1122011218,1,121.55,120.65,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549396840,172814.00
02/05/2019 15:00,2,0.291,ACTIVE,213.06,355.88,60.043,1549396804,"201051344000983","174011545737251",33.00,-3.00,0,336.04,365.49,9.8,7.5,0.040,1207115.2,1207115.2,5542,0,0,0,L,1122011218,1,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549396841,172815.00
02/05/2019 15:00,2,0.000,ALERT,211.48,300.57,60.054,1549396804,"201051344001203","174011545737251",0.00,-6.00,0,298.17,304.18,0.0,0.0,0.000,1197097.8,1197097.8,13555,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549396843,172816.00
02/05/2019 15:00,2,0.146,ACTIVE,211.48,301.47,60.070,1549396804,"201051344001230","174011545737251",16.64,-6.00,0,299.07,302.68,2.5,0.5,0.000,1191612.2,1191612.2,13479,0,0,0,L,1122011218,1,121.78,120.65,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549396844,172817.00
02/05/2019 15:00,2,0.047,ALERT,211.25,300.87,59.990,1549396804,"201051344000646","174011545737251",29.90,-7.00,0,298.17,302.37,1.4,0.0,0.000,1186172.2,1186172.2,13524,0,0,0,L,1122011218,1,121.78,120.88,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549396846,172818.00
02/05/2019 15:00,2,0.000,ALERT,213.06,302.68,60.038,1549396804,"201051344000867","174011545737251",0.00,-6.00,0,300.27,305.68,0.0,0.0,0.000,1188160.6,1188160.6,37406,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549396847,172819.00
02/05/2019 15:00,2,0.000,ALERT,213.51,303.28,60.059,1549396804,"201051344000633","174011545737251",0.00,-7.00,0,299.67,305.08,0.0,0.0,0.000,1187101.9,1187101.9,37467,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549396849,172820.00
02/05/2019 15:00,2,0.000,ALERT,211.03,300.87,60.065,1549396804,"201051344000955","174011545737251",0.00,-6.50,0,298.77,302.68,0.0,0.0,0.000,1205231.6,1205231.6,13556,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1549396851,172821.00
02/05/2019 15:00,2,0.367,ACTIVE,213.06,364.59,60.028,1549396804,"201051344000648","174011545737251",33.95,-4.00,0,334.54,370.30,12.7,10.3,0.057,1195645.0,1195645.0,37278,0,0,0,L,1122011218,1,121.10,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549396852,172822.00
02/05/2019 15:00,2,0.365,ACTIVE,213.51,360.69,60.043,1549396804,"201051344000645","174011545737251",33.52,-1.50,0,336.34,371.81,12.5,10.1,0.057,1199913.6,1199913.6,37252,0,0,0,L,1122011218,1,122.01,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549396853,172823.00
02/05/2019 15:00,2,0.322,ACTIVE,212.83,355.28,60.033,1549396804,"201051344000569","174011545737251",33.00,-3.50,0,335.44,364.59,10.8,8.5,0.035,1217358.1,1217358.1,5459,0,0,0,L,1122011218,1,121.10,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549396854,172824.00
02/05/2019 15:00,2,0.535,ACTIVE,213.51,373.31,60.033,1549396804,"179051228000119","174011545737251",34.91,0.00,0,337.24,385.33,19.0,16.4,0.080,4082.9,4082.9,5523,0,0,0,L,46974696,1,121.78,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549396855,172825.00
02/05/2019 15:15,2,0.100,ALERT,212.38,302.98,60.017,1549397704,"201051344000579","174011545737251",30.40,-6.00,0,301.17,306.58,3.1,1.1,0.000,1216463.6,1216463.6,5635,0,0,0,L,1122011218,1,120.88,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549397706,172826.00
02/05/2019 15:15,2,0.000,ALERT,210.57,299.97,60.033,1549397704,"201051344001025","174011545737251",0.00,-7.00,0,298.17,303.28,0.0,0.0,0.000,1201126.5,1201126.5,13561,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549397708,172827.00
02/05/2019 15:15,2,0.143,ALERT,210.80,300.57,60.043,1549397704,"201051344001093","174011545737251",29.82,-5.50,0,298.77,302.68,4.3,2.3,0.000,1193537.7,1193537.7,13544,0,0,0,L,1122011218,1,121.10,120.65,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549397710,172828.00
02/05/2019 15:15,2,0.266,ACTIVE,212.38,345.06,60.017,1549397704,"201051344000458","174011545737251",32.01,-1.50,0,335.44,363.09,8.6,6.4,0.022,1202857.9,1202857.9,5587,0,0,0,L,1122011218,1,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549397711,172829.00
02/05/2019 15:15,2,0.119,ALERT,210.57,300.87,60.028,1549397704,"201051344000890","174011545737251",30.83,-6.00,0,299.07,303.58,3.8,1.7,0.000,1197605.3,1197605.3,13529,0,0,0,L,1122011218,1,121.33,119.97,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549397712,172830.00
02/05/2019 15:15,2,0.000,ALERT,211.93,302.07,60.022,1549397704,"201051344000988","174011545737251",0.00,-6.00,0,298.17,305.38,0.0,0.0,0.000,937970.4,937970.4,5696,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549397714,172831.00
02/05/2019 15:15,2,0.090,ALERT,211.25,301.77,60.012,1549397704,"201051344000582","174011545737251",29.92,-7.00,0,299.67,303.58,2.8,0.7,0.000,1177485.4,1177485.4,13495,0,0,0,L,1122011218,1,121.33,121.10,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549397716,172832.00
02/05/2019 15:15,2,0.000,ALERT,212.16,302.98,60.017,1549397704,"201051344000868","174011545737251",0.00,-6.50,0,300.87,306.28,0.0,0.0,0.000,1189467.8,1189467.8,37380,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1549397718,172833.00
02/05/2019 15:15,2,0.514,ACTIVE,212.83,351.67,60.022,1549397704,"201051344000576","174011545737251",32.34,-3.00,0,335.44,375.11,16.9,14.4,0.080,1203542.6,1203542.6,9724,0,0,0,L,1122011218,1,121.33,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549397719,172834.00
02/05/2019 15:15,2,0.000,ALERT,212.61,302.37,60.017,1549397704,"201051344001158","174011545737251",0.00,-7.00,0,299.97,305.38,0.0,0.0,0.000,1182624.5,1182624.5,5674,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549397721,172835.00
02/05/2019 15:15,2,0.066,ALERT,210.80,299.97,60.022,1549397704,"201051344000917","174011545737251",32.62,-4.00,0,292.16,319.81,2.2,0.2,0.000,1194409.9,1194409.9,13447,0,0,0,L,1122011218,1,121.33,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549397723,172836.00
02/05/2019 15:15,2,0.000,ALERT,211.03,300.27,59.990,1549397704,"201051344000417","174011545737251",0.00,-6.50,0,298.47,302.37,0.0,0.0,0.000,969223.6,969223.6,13580,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549397724,172837.00
02/05/2019 15:15,2,0.000,ALERT,211.25,300.57,60.059,1549397704,"201051344000685","174011545737251",0.00,-6.50,0,298.77,302.68,0.0,0.0,0.000,1198613.0,1198613.0,13556,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549397726,172838.00
02/05/2019 15:15,2,0.000,ALERT,210.80,299.97,60.022,1549397704,"201051344000651","174011545737251",0.00,-6.50,0,298.17,302.07,0.0,0.0,0.000,1192342.4,1192342.4,13543,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549397728,172839.00
02/05/2019 15:15,2,0.000,ALERT,211.93,302.68,60.017,1549397704,"201051344000594","174011545737251",0.00,-7.00,0,299.97,305.38,0.0,0.0,0.000,1207156.1,1207156.1,37362,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549397730,172840.00
02/05/2019 15:15,2,0.000,ALERT,212.61,302.68,60.022,1549397704,"201051344000469","174011545737251",0.00,-6.50,0,299.37,305.38,0.0,0.0,0.000,1191505.4,1191505.4,5628,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549397732,172841.00
02/05/2019 15:15,2,0.000,ALERT,211.03,300.87,60.022,1549397704,"201051344000585","174011545737251",0.00,-6.00,0,298.47,302.68,0.0,0.0,0.000,1206997.5,1206997.5,13599,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549397734,172842.00
02/05/2019 15:15,2,0.311,ACTIVE,213.06,340.55,60.012,1549397704,"201051344000853","174011545737251",30.22,-4.00,0,336.04,352.57,9.6,7.3,0.035,1207627.0,1207627.0,5538,0,0,0,L,1122011218,1,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549397735,172843.00
02/05/2019 15:15,2,0.059,ALERT,211.03,300.87,60.006,1549397704,"201051344001145","174011545737251",30.93,-6.50,0,299.07,303.58,1.9,0.0,0.000,1206059.3,1206059.3,13520,0,0,0,L,1122011218,1,121.33,120.65,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549397736,172844.00
02/05/2019 15:15,2,0.000,ALERT,211.03,300.57,60.028,1549397704,"201051344000438","174011545737251",0.00,-7.00,0,298.77,302.98,0.0,0.0,0.000,1199996.9,1199996.9,13556,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549397738,172845.00
02/05/2019 15:15,2,0.061,ALERT,210.57,300.87,60.006,1549397704,"201051344001135","174011545737251",30.55,-6.00,0,298.77,303.28,1.9,0.0,0.000,1188148.1,1188148.1,13526,0,0,0,L,1122011218,1,121.10,120.65,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549397740,172846.00
02/05/2019 15:15,2,0.295,ACTIVE,212.38,355.88,60.054,1549397704,"201051344000983","174011545737251",33.06,-3.00,0,335.14,366.10,9.9,7.6,0.044,1207117.1,1207117.1,5543,0,0,0,L,1122011218,1,121.10,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549397741,172847.00
02/05/2019 15:15,2,0.000,ALERT,211.03,300.27,60.012,1549397704,"201051344001203","174011545737251",0.00,-6.00,0,298.47,304.18,0.0,0.0,0.000,1197097.8,1197097.8,13557,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549397743,172848.00
02/05/2019 15:15,2,0.146,ACTIVE,211.03,300.87,60.006,1549397704,"201051344001230","174011545737251",17.16,-6.00,0,299.07,302.68,2.6,0.6,0.000,1191612.3,1191612.3,13480,0,0,0,L,1122011218,1,121.55,120.42,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549397744,172849.00
02/05/2019 15:15,2,0.045,ALERT,210.57,300.57,60.006,1549397704,"201051344000646","174011545737251",30.00,-6.50,0,298.47,302.37,1.4,0.0,0.000,1186172.2,1186172.2,13526,0,0,0,L,1122011218,1,121.55,120.42,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549397746,172850.00
02/05/2019 15:15,2,0.000,ALERT,212.61,301.17,60.017,1549397704,"201051344000867","174011545737251",0.00,-6.00,0,299.37,305.68,0.0,0.0,0.000,1188160.6,1188160.6,37408,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549397748,172851.00
02/05/2019 15:15,2,0.000,ALERT,213.06,302.07,60.001,1549397704,"201051344000633","174011545737251",0.00,-7.00,0,298.77,305.08,0.0,0.0,0.000,1187101.9,1187101.9,37469,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549397749,172852.00
02/05/2019 15:15,2,0.000,ALERT,210.57,300.57,59.980,1549397704,"201051344000955","174011545737251",0.00,-6.00,0,298.77,302.98,0.0,0.0,0.000,1205231.6,1205231.6,13558,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1549397751,172853.00
02/05/2019 15:15,2,0.400,ACTIVE,212.61,340.25,59.996,1549397704,"201051344000648","174011545737251",31.41,-4.00,0,335.44,370.60,12.7,10.4,0.057,1195647.7,1195647.7,37279,0,0,0,L,1122011218,1,120.88,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549397752,172854.00
02/05/2019 15:15,2,0.371,ACTIVE,212.83,361.29,59.985,1549397704,"201051344000645","174011545737251",33.62,-1.50,0,336.94,372.41,12.7,10.3,0.062,1199916.2,1199916.2,37253,0,0,0,L,1122011218,1,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549397753,172855.00
02/05/2019 15:15,2,0.318,ACTIVE,212.61,357.38,59.996,1549397704,"201051344000569","174011545737251",33.22,-3.00,0,336.04,364.59,10.7,8.4,0.040,1217360.3,1217360.3,5460,0,0,0,L,1122011218,1,120.88,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549397754,172856.00
02/05/2019 15:15,2,0.543,ACTIVE,212.83,374.21,60.022,1549397704,"179051228000119","174011545737251",35.05,0.50,0,336.94,385.33,19.2,16.7,0.097,4087.1,4087.1,5524,0,0,0,L,46974696,1,121.33,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549397755,172857.00
02/05/2019 15:30,2,0.000,ALERT,212.83,305.08,59.980,1549398604,"201051344000579","174011545737251",0.00,-6.00,0,301.17,306.88,0.0,0.0,0.000,1216463.7,1216463.7,5637,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1549398606,172858.00
02/05/2019 15:30,2,0.000,ALERT,211.48,300.87,59.943,1549398604,"201051344001025","174011545737251",0.00,-7.00,0,298.17,303.58,0.0,0.0,0.000,1201126.5,1201126.5,13563,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549398608,172859.00
02/05/2019 15:30,2,0.145,ALERT,211.70,301.47,60.038,1549398604,"201051344001093","174011545737251",29.10,-5.00,0,298.47,303.28,4.3,2.2,0.000,1193538.1,1193538.1,13546,0,0,0,L,1122011218,1,121.78,120.88,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549398610,172860.00
02/05/2019 15:30,2,0.248,ACTIVE,213.06,339.95,59.996,1549398604,"201051344000458","174011545737251",30.69,-2.00,0,334.84,352.57,7.8,5.6,0.013,1202859.3,1202859.3,5588,0,0,0,L,1122011218,1,121.33,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549398611,172861.00
02/05/2019 15:30,2,0.121,ALERT,211.48,301.77,60.001,1549398604,"201051344000890","174011545737251",30.30,-6.00,0,299.07,303.88,3.7,1.7,0.000,1197605.7,1197605.7,13531,0,0,0,L,1122011218,1,122.01,120.20,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549398613,172862.00
02/05/2019 15:30,2,0.000,ALERT,212.83,304.18,59.990,1549398604,"201051344000988","174011545737251",0.00,-6.00,0,297.87,305.68,0.0,0.0,0.000,937970.4,937970.4,5698,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549398614,172863.00
02/05/2019 15:30,2,0.000,ALERT,212.16,302.68,59.953,1549398604,"201051344000582","174011545737251",0.00,-7.00,0,299.67,304.18,0.0,0.0,0.000,1177485.5,1177485.5,13497,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1549398616,172864.00
02/05/2019 15:30,2,0.000,ALERT,212.83,304.48,59.948,1549398604,"201051344000868","174011545737251",0.00,-5.50,0,301.17,306.58,0.0,0.0,0.000,1189467.8,1189467.8,37382,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549398618,172865.00
02/05/2019 15:30,2,0.473,ACTIVE,213.74,357.08,59.996,1549398604,"201051344000576","174011545737251",33.06,-3.00,0,334.54,371.51,15.9,13.4,0.080,1203545.8,1203545.8,9725,0,0,0,L,1122011218,1,121.55,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549398619,172866.00
02/05/2019 15:30,2,0.000,ALERT,213.29,304.18,59.990,1549398604,"201051344001158","174011545737251",0.00,-7.00,0,299.97,305.68,0.0,0.0,0.000,1182624.5,1182624.5,5676,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549398621,172867.00
02/05/2019 15:30,2,0.066,ALERT,211.93,301.17,60.001,1549398604,"201051344000917","174011545737251",32.26,-4.00,0,293.36,319.81,2.2,0.2,0.000,1194410.0,1194410.0,13449,0,0,0,L,1122011218,1,121.78,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549398623,172868.00
02/05/2019 15:30,2,0.000,ALERT,211.93,301.17,60.001,1549398604,"201051344000417","174011545737251",0.00,-6.50,0,298.47,302.68,0.0,0.0,0.000,969223.6,969223.6,13582,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549398625,172869.00
02/05/2019 15:30,2,0.000,ALERT,211.93,301.47,60.012,1549398604,"201051344000685","174011545737251",0.00,-6.50,0,298.17,303.28,0.0,0.0,0.000,1198613.0,1198613.0,13558,0,0,0,L,1122011218,1,122.68,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549398626,172870.00
02/05/2019 15:30,2,0.000,ALERT,211.70,300.87,60.001,1549398604,"201051344000651","174011545737251",0.00,-7.00,0,298.17,302.37,0.0,0.0,0.000,1192342.4,1192342.4,13545,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549398628,172871.00
02/05/2019 15:30,2,0.000,ALERT,212.61,304.48,60.001,1549398604,"201051344000594","174011545737251",0.00,-7.00,0,299.97,305.98,0.0,0.0,0.000,1207156.1,1207156.1,37364,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549398630,172872.00
02/05/2019 15:30,2,0.000,ALERT,213.06,304.48,59.996,1549398604,"201051344000469","174011545737251",0.00,-7.00,0,299.67,305.68,0.0,0.0,0.000,1191505.4,1191505.4,5630,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549398632,172873.00
02/05/2019 15:30,2,0.000,ALERT,211.70,301.77,59.996,1549398604,"201051344000585","174011545737251",0.00,-6.00,0,298.47,303.28,0.0,0.0,0.000,1206997.5,1206997.5,13601,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549398634,172874.00
02/05/2019 15:30,2,0.293,ACTIVE,213.96,342.35,59.996,1549398604,"201051344000853","174011545737251",29.14,-4.00,0,334.24,347.76,8.7,6.5,0.027,1207628.6,1207628.6,5539,0,0,0,L,1122011218,1,122.01,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549398635,172875.00
02/05/2019 15:30,2,0.059,ALERT,211.93,302.07,60.006,1549398604,"201051344001145","174011545737251",30.42,-6.50,0,299.37,303.58,1.9,0.0,0.000,1206059.3,1206059.3,13522,0,0,0,L,1122011218,1,122.01,120.88,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549398636,172876.00
02/05/2019 15:30,2,0.000,ALERT,211.70,301.47,59.985,1549398604,"201051344000438","174011545737251",0.00,-7.00,0,299.07,303.28,0.0,0.0,0.000,1199996.9,1199996.9,13558,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549398638,172877.00
02/05/2019 15:30,2,0.000,ALERT,211.25,301.77,60.006,1549398604,"201051344001135","174011545737251",0.00,-6.00,0,298.47,303.58,0.0,0.0,0.000,1188148.1,1188148.1,13528,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1549398640,172878.00
02/05/2019 15:30,2,0.250,ACTIVE,213.06,362.79,60.006,1549398604,"201051344000983","174011545737251",33.81,-3.00,0,336.34,365.49,8.6,6.4,0.027,1207118.7,1207118.7,5544,0,0,0,L,1122011218,1,121.33,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549398641,172879.00
02/05/2019 15:30,2,0.000,ALERT,211.70,301.17,60.038,1549398604,"201051344001203","174011545737251",0.00,-6.50,0,298.47,304.48,0.0,0.0,0.000,1197097.8,1197097.8,13559,0,0,0,L,1122011218,1,122.46,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549398643,172880.00
02/05/2019 15:30,2,0.141,ALERT,211.70,302.07,60.006,1549398604,"201051344001230","174011545737251",13.20,-6.00,0,296.96,318.30,1.9,0.0,0.000,1191612.4,1191612.4,13481,0,0,0,L,1122011218,1,122.01,120.65,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1549398645,172881.00
02/05/2019 15:30,2,0.045,ALERT,211.70,302.07,60.012,1549398604,"201051344000646","174011545737251",29.36,-7.00,0,298.17,303.28,1.4,0.0,0.000,1186172.2,1186172.2,13528,0,0,0,L,1122011218,1,122.01,120.88,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549398646,172882.00
02/05/2019 15:30,2,0.000,ALERT,213.51,303.58,59.959,1549398604,"201051344000867","174011545737251",0.00,-6.00,0,299.37,305.98,0.0,0.0,0.000,1188160.6,1188160.6,37410,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549398648,172883.00
02/05/2019 15:30,2,0.000,ALERT,213.74,303.88,60.006,1549398604,"201051344000633","174011545737251",0.00,-6.50,0,298.77,305.68,0.0,0.0,0.000,1187101.9,1187101.9,37471,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549398650,172884.00
02/05/2019 15:30,2,0.000,ALERT,211.25,301.77,60.006,1549398604,"201051344000955","174011545737251",0.00,-6.50,0,298.47,302.98,0.0,0.0,0.000,1205231.6,1205231.6,13560,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549398652,172885.00
02/05/2019 15:30,2,0.355,ACTIVE,213.29,361.29,60.006,1549398604,"201051344000648","174011545737251",33.60,-4.00,0,336.04,368.80,12.1,9.8,0.053,1195650.1,1195650.1,37280,0,0,0,L,1122011218,1,121.10,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549398653,172886.00
02/05/2019 15:30,2,0.342,ACTIVE,213.51,348.96,60.012,1549398604,"201051344000645","174011545737251",32.34,-1.50,0,336.04,369.40,11.2,8.9,0.053,1199918.4,1199918.4,37254,0,0,0,L,1122011218,1,121.78,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549398654,172887.00
02/05/2019 15:30,2,0.305,ACTIVE,213.29,350.47,60.017,1549398604,"201051344000569","174011545737251",32.52,-3.50,0,334.54,360.99,10.1,7.8,0.031,1217362.2,1217362.2,5461,0,0,0,L,1122011218,1,120.88,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549398655,172888.00
