ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/05/2019 15:30,2,0.518,ACTIVE,213.29,363.39,60.017,1549398604,"179051228000119","174011545737251",33.93,0.50,0,338.14,384.13,17.8,15.2,0.080,4090.9,4090.9,5525,0,0,0,L,46974696,1,121.55,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549398656,172889.00
02/05/2019 15:45,2,0.000,ALERT,212.61,303.88,60.001,1549399504,"201051344000579","174011545737251",0.00,-6.00,0,302.07,306.88,0.0,0.0,0.000,1216463.8,1216463.8,5639,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1549399506,172890.00
02/05/2019 15:45,2,0.000,ALERT,211.25,300.57,60.070,1549399504,"201051344001025","174011545737251",0.00,-7.00,0,298.77,304.18,0.0,0.0,0.000,1201126.5,1201126.5,13565,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549399507,172891.00
02/05/2019 15:45,2,0.000,ALERT,211.25,300.87,60.028,1549399504,"201051344001093","174011545737251",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,1193538.6,1193538.6,13548,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549399510,172892.00
02/05/2019 15:45,2,0.238,ACTIVE,212.38,338.44,60.033,1549399504,"201051344000458","174011545737251",29.76,-2.00,0,334.54,346.26,7.2,5.0,0.013,1202860.6,1202860.6,5589,0,0,0,L,1122011218,1,121.10,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549399511,172893.00
02/05/2019 15:45,2,0.000,ALERT,211.03,301.47,60.033,1549399504,"201051344000890","174011545737251",0.00,-6.00,0,299.67,304.48,0.0,0.0,0.000,1197606.0,1197606.0,13533,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549399513,172894.00
02/05/2019 15:45,2,0.000,ALERT,212.16,302.68,60.033,1549399504,"201051344000988","174011545737251",0.00,-6.00,0,298.77,305.68,0.0,0.0,0.000,937970.4,937970.4,5700,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549399515,172895.00
02/05/2019 15:45,2,0.000,ALERT,211.70,302.07,60.022,1549399504,"201051344000582","174011545737251",0.00,-7.00,0,300.27,304.48,0.0,0.0,0.000,1177485.5,1177485.5,13499,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549399516,172896.00
02/05/2019 15:45,2,0.000,ALERT,212.38,303.28,60.033,1549399504,"201051344000868","174011545737251",0.00,-6.50,0,301.77,306.58,0.0,0.0,0.000,1189467.8,1189467.8,37384,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549399518,172897.00
02/05/2019 15:45,2,0.432,ACTIVE,213.06,343.25,60.033,1549399504,"201051344000576","174011545737251",31.65,-3.00,0,336.64,367.60,13.9,11.5,0.066,1203549.1,1203549.1,9726,0,0,0,L,1122011218,1,121.33,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549399519,172898.00
02/05/2019 15:45,2,0.000,ALERT,212.61,302.68,60.017,1549399504,"201051344001158","174011545737251",0.00,-7.00,0,300.87,305.68,0.0,0.0,0.000,1182624.5,1182624.5,5678,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549399521,172899.00
02/05/2019 15:45,2,0.064,ALERT,211.48,300.57,60.033,1549399504,"201051344000917","174011545737251",31.89,-5.00,0,292.76,317.40,2.1,0.1,0.000,1194410.0,1194410.0,13451,0,0,0,L,1122011218,1,121.55,121.10,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549399523,172900.00
02/05/2019 15:45,2,0.000,ALERT,211.25,300.27,60.065,1549399504,"201051344000417","174011545737251",0.00,-6.50,0,298.77,302.98,0.0,0.0,0.000,969223.6,969223.6,13584,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549399525,172901.00
02/05/2019 15:45,2,0.000,ALERT,211.48,300.87,60.022,1549399504,"201051344000685","174011545737251",0.00,-6.50,0,299.07,303.28,0.0,0.0,0.000,1198613.0,1198613.0,13560,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549399527,172902.00
02/05/2019 15:45,2,0.000,ALERT,211.48,300.27,59.985,1549399504,"201051344000651","174011545737251",0.00,-7.00,0,298.47,302.98,0.0,0.0,0.000,1192342.4,1192342.4,13547,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549399528,172903.00
02/05/2019 15:45,2,0.000,ALERT,211.93,303.28,60.022,1549399504,"201051344000594","174011545737251",0.00,-7.00,0,300.87,305.98,0.0,0.0,0.000,1207156.1,1207156.1,37366,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549399530,172904.00
02/05/2019 15:45,2,0.000,ALERT,212.38,302.68,59.996,1549399504,"201051344000469","174011545737251",0.00,-7.00,0,300.27,305.68,0.0,0.0,0.000,1191505.4,1191505.4,5632,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549399532,172905.00
02/05/2019 15:45,2,0.000,ALERT,211.25,300.87,60.017,1549399504,"201051344000585","174011545737251",0.00,-6.00,0,298.77,303.58,0.0,0.0,0.000,1206997.5,1206997.5,13603,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549399534,172906.00
02/05/2019 15:45,2,0.279,ACTIVE,213.06,340.55,60.028,1549399504,"201051344000853","174011545737251",27.69,-4.00,0,336.34,346.86,7.8,5.7,0.018,1207630.2,1207630.2,5540,0,0,0,L,1122011218,1,121.55,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549399535,172907.00
02/05/2019 15:45,2,0.000,ALERT,211.48,301.17,60.028,1549399504,"201051344001145","174011545737251",0.00,-6.50,0,299.67,304.18,0.0,0.0,0.000,1206059.3,1206059.3,13524,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549399537,172908.00
02/05/2019 15:45,2,0.000,ALERT,211.25,300.87,60.028,1549399504,"201051344000438","174011545737251",0.00,-7.00,0,299.37,303.88,0.0,0.0,0.000,1199996.9,1199996.9,13560,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549399538,172909.00
02/05/2019 15:45,2,0.000,ALERT,210.57,300.87,60.022,1549399504,"201051344001135","174011545737251",0.00,-6.00,0,299.37,303.88,0.0,0.0,0.000,1188148.1,1188148.1,13530,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549399540,172910.00
02/05/2019 15:45,2,0.246,ACTIVE,212.38,347.76,60.028,1549399504,"201051344000983","174011545737251",32.22,-3.00,0,334.84,367.60,8.1,5.9,0.027,1207120.3,1207120.3,5545,0,0,0,L,1122011218,1,120.88,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549399541,172911.00
02/05/2019 15:45,2,0.000,ALERT,211.25,300.57,60.028,1549399504,"201051344001203","174011545737251",0.00,-6.00,0,298.77,304.78,0.0,0.0,0.000,1197097.8,1197097.8,13561,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549399543,172912.00
02/05/2019 15:45,2,0.068,ALERT,211.03,301.17,60.043,1549399504,"201051344001230","174011545737251",32.18,-6.00,0,295.16,318.30,2.2,0.2,0.000,1191612.4,1191612.4,13483,0,0,0,L,1122011218,1,121.55,120.20,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549399545,172913.00
02/05/2019 15:45,2,0.000,ALERT,210.80,300.57,60.028,1549399504,"201051344000646","174011545737251",0.00,-7.00,0,298.77,303.28,0.0,0.0,0.000,1186172.2,1186172.2,13530,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549399547,172914.00
02/05/2019 15:45,2,0.000,ALERT,212.61,302.07,60.028,1549399504,"201051344000867","174011545737251",0.00,-6.00,0,300.57,306.28,0.0,0.0,0.000,1188160.6,1188160.6,37412,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549399548,172915.00
02/05/2019 15:45,2,0.000,ALERT,212.83,302.37,60.043,1549399504,"201051344000633","174011545737251",0.00,-7.00,0,299.67,305.68,0.0,0.0,0.000,1187101.9,1187101.9,37473,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549399550,172916.00
02/05/2019 15:45,2,0.000,ALERT,210.57,300.57,60.001,1549399504,"201051344000955","174011545737251",0.00,-6.50,0,299.37,303.28,0.0,0.0,0.000,1205231.6,1205231.6,13562,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549399552,172917.00
02/05/2019 15:45,2,0.326,ACTIVE,212.61,356.18,60.054,1549399504,"201051344000648","174011545737251",33.16,-4.00,0,335.44,367.90,11.0,8.7,0.035,1195652.4,1195652.4,37281,0,0,0,L,1122011218,1,120.65,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549399553,172918.00
02/05/2019 15:45,2,0.311,ACTIVE,212.83,339.95,60.022,1549399504,"201051344000645","174011545737251",31.29,-2.00,0,337.54,365.80,9.9,7.7,0.035,1199920.5,1199920.5,37255,0,0,0,L,1122011218,1,121.33,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549399554,172919.00
02/05/2019 15:45,2,0.279,ACTIVE,212.61,340.55,60.022,1549399504,"201051344000569","174011545737251",31.55,-3.50,0,336.34,357.68,8.9,6.7,0.027,1217364.1,1217364.1,5462,0,0,0,L,1122011218,1,120.42,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549399555,172920.00
02/05/2019 15:45,2,0.477,ACTIVE,212.83,362.19,60.022,1549399504,"179051228000119","174011545737251",33.93,0.00,0,338.74,383.83,16.3,13.8,0.075,4094.6,4094.6,5526,0,0,0,L,46974696,1,121.10,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549399556,172921.00
02/05/2019 16:00,2,0.000,ALERT,213.06,304.48,60.001,1549400404,"201051344000579","174011545737251",0.00,-6.50,0,288.85,307.48,0.0,0.0,0.000,1216463.8,1216463.8,5641,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549400406,172922.00
02/05/2019 16:00,2,0.000,ALERT,211.25,299.97,60.001,1549400404,"201051344001025","174011545737251",0.00,-7.00,0,286.74,303.58,0.0,0.0,0.000,1201126.5,1201126.5,13567,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549400408,172923.00
02/05/2019 16:00,2,0.000,ALERT,211.48,301.17,60.012,1549400404,"201051344001093","174011545737251",0.00,-5.50,0,287.35,302.68,0.0,0.0,0.000,1193538.6,1193538.6,13550,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549400410,172924.00
02/05/2019 16:00,2,0.213,ACTIVE,213.06,339.04,60.001,1549400404,"201051344000458","174011545737251",28.23,-2.50,0,313.20,359.18,6.1,4.0,0.004,1202861.8,1202861.8,5590,0,0,0,L,1122011218,1,121.55,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549400411,172925.00
02/05/2019 16:00,2,0.000,ALERT,211.25,301.47,60.001,1549400404,"201051344000890","174011545737251",0.00,-6.00,0,287.65,303.88,0.0,0.0,0.000,1197606.0,1197606.0,13535,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549400413,172926.00
02/05/2019 16:00,2,0.000,ALERT,212.83,303.88,60.001,1549400404,"201051344000988","174011545737251",0.00,-6.00,0,286.44,305.68,0.0,0.0,0.000,937970.4,937970.4,5702,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549400415,172927.00
02/05/2019 16:00,2,0.000,ALERT,211.93,302.07,60.017,1549400404,"201051344000582","174011545737251",0.00,-7.00,0,288.25,303.58,0.0,0.0,0.000,1177485.5,1177485.5,13501,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549400416,172928.00
02/05/2019 16:00,2,0.000,ALERT,212.83,304.18,59.953,1549400404,"201051344000868","174011545737251",0.00,-6.50,0,288.55,307.18,0.0,0.0,0.000,1189467.8,1189467.8,37386,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549400418,172929.00
02/05/2019 16:00,2,0.359,ACTIVE,213.51,359.18,59.990,1549400404,"201051344000576","174011545737251",33.36,-3.50,0,334.84,368.80,12.2,9.8,0.049,1203551.7,1203551.7,9727,0,0,0,L,1122011218,1,121.55,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549400419,172930.00
02/05/2019 16:00,2,0.000,ALERT,213.06,303.88,60.006,1549400404,"201051344001158","174011545737251",0.00,-7.00,0,288.25,305.68,0.0,0.0,0.000,1182624.5,1182624.5,5680,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549400421,172931.00
02/05/2019 16:00,2,0.064,ALERT,211.70,300.57,60.001,1549400404,"201051344000917","174011545737251",31.17,-5.00,0,282.54,310.49,2.1,0.1,0.000,1194410.0,1194410.0,13453,0,0,0,L,1122011218,1,121.78,121.10,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549400423,172932.00
02/05/2019 16:00,2,0.000,ALERT,211.48,300.27,60.001,1549400404,"201051344000417","174011545737251",0.00,-6.50,0,286.74,302.37,0.0,0.0,0.000,969223.6,969223.6,13586,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549400425,172933.00
02/05/2019 16:00,2,0.000,ALERT,211.70,300.87,59.975,1549400404,"201051344000685","174011545737251",0.00,-6.50,0,287.35,302.68,0.0,0.0,0.000,1198613.0,1198613.0,13562,0,0,0,L,1122011218,1,122.46,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549400427,172934.00
02/05/2019 16:00,2,0.000,ALERT,211.48,300.27,59.964,1549400404,"201051344000651","174011545737251",0.00,-7.00,0,286.74,302.37,0.0,0.0,0.000,1192342.4,1192342.4,13549,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549400429,172935.00
02/05/2019 16:00,2,0.000,ALERT,212.61,304.18,60.012,1549400404,"201051344000594","174011545737251",0.00,-7.00,0,288.25,306.28,0.0,0.0,0.000,1207156.1,1207156.1,37368,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549400430,172936.00
02/05/2019 16:00,2,0.000,ALERT,213.06,303.88,60.001,1549400404,"201051344000469","174011545737251",0.00,-7.00,0,287.65,305.68,0.0,0.0,0.000,1191505.4,1191505.4,5634,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549400432,172937.00
02/05/2019 16:00,2,0.000,ALERT,211.48,301.17,59.953,1549400404,"201051344000585","174011545737251",0.00,-6.00,0,286.74,302.68,0.0,0.0,0.000,1206997.5,1206997.5,13605,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549400434,172938.00
02/05/2019 16:00,2,0.250,ACTIVE,213.74,341.45,60.001,1549400404,"201051344000853","174011545737251",26.12,-5.00,0,324.62,345.36,6.6,4.5,0.009,1207631.5,1207631.5,5541,0,0,0,L,1122011218,1,122.01,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549400435,172939.00
02/05/2019 16:00,2,0.000,ALERT,211.70,301.47,60.043,1549400404,"201051344001145","174011545737251",0.00,-6.50,0,287.65,303.58,0.0,0.0,0.000,1206059.3,1206059.3,13526,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549400437,172940.00
02/05/2019 16:00,2,0.000,ALERT,211.48,301.17,59.948,1549400404,"201051344000438","174011545737251",0.00,-8.00,0,287.35,303.28,0.0,0.0,0.000,1199996.9,1199996.9,13562,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549400439,172941.00
02/05/2019 16:00,2,0.000,ALERT,211.25,301.17,60.012,1549400404,"201051344001135","174011545737251",0.00,-6.50,0,287.35,303.58,0.0,0.0,0.000,1188148.1,1188148.1,13532,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549400441,172942.00
02/05/2019 16:00,2,0.221,ACTIVE,213.06,339.65,60.049,1549400404,"201051344000983","174011545737251",30.40,-3.50,0,334.84,354.67,6.8,4.7,0.018,1207121.6,1207121.6,5546,0,0,0,L,1122011218,1,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549400442,172943.00
02/05/2019 16:00,2,0.000,ALERT,211.48,300.57,59.996,1549400404,"201051344001203","174011545737251",0.00,-6.50,0,286.74,304.18,0.0,0.0,0.000,1197097.8,1197097.8,13563,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549400443,172944.00
02/05/2019 16:00,2,0.068,ALERT,211.48,301.47,59.985,1549400404,"201051344001230","174011545737251",31.57,-6.50,0,287.35,309.29,2.2,0.2,0.000,1191612.4,1191612.4,13485,0,0,0,L,1122011218,1,122.01,120.65,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549400445,172945.00
02/05/2019 16:00,2,0.000,ALERT,211.25,301.17,59.985,1549400404,"201051344000646","174011545737251",0.00,-7.00,0,286.74,302.68,0.0,0.0,0.000,1186172.2,1186172.2,13532,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549400447,172946.00
02/05/2019 16:00,2,0.000,ALERT,213.29,303.28,60.012,1549400404,"201051344000867","174011545737251",0.00,-6.00,0,287.35,306.88,0.0,0.0,0.000,1188160.6,1188160.6,37414,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549400449,172947.00
02/05/2019 16:00,2,0.000,ALERT,213.51,303.88,60.012,1549400404,"201051344000633","174011545737251",0.00,-7.00,0,287.05,305.68,0.0,0.0,0.000,1187101.9,1187101.9,37475,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549400451,172948.00
02/05/2019 16:00,2,0.000,ALERT,211.03,301.17,59.964,1549400404,"201051344000955","174011545737251",0.00,-7.00,0,287.35,302.68,0.0,0.0,0.000,1205231.6,1205231.6,13564,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549400452,172949.00
02/05/2019 16:00,2,0.301,ACTIVE,213.29,341.15,59.980,1549400404,"201051344000648","174011545737251",31.57,-5.00,0,336.04,362.19,9.6,7.4,0.022,1195654.4,1195654.4,37282,0,0,0,L,1122011218,1,121.10,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549400453,172950.00
02/05/2019 16:00,2,0.266,ACTIVE,213.51,357.68,60.017,1549400404,"201051344000645","174011545737251",33.26,-2.00,0,333.63,367.30,9.0,6.7,0.027,1199922.3,1199922.3,37256,0,0,0,L,1122011218,1,121.78,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549400455,172951.00
02/05/2019 16:00,2,0.258,ACTIVE,213.06,339.95,60.006,1549400404,"201051344000569","174011545737251",29.56,-4.00,0,334.24,351.97,7.8,5.6,0.018,1217365.6,1217365.6,5463,0,0,0,L,1122011218,1,121.10,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549400455,172952.00
02/05/2019 16:00,2,0.434,ACTIVE,213.51,344.76,60.012,1549400404,"179051228000119","174011545737251",31.95,-0.50,0,336.94,378.12,14.2,11.7,0.049,4097.8,4097.8,5527,0,0,0,L,46974696,1,121.55,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549400456,172953.00
02/05/2019 16:15,2,0.000,ALERT,212.61,304.18,59.985,1549401304,"201051344000579","174011545737251",0.00,-7.00,0,302.37,306.28,0.0,0.0,0.000,1216463.8,1216463.8,5643,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549401306,172954.00
02/05/2019 16:15,2,0.000,ALERT,210.80,299.67,59.985,1549401304,"201051344001025","174011545737251",0.00,-7.00,0,298.47,302.98,0.0,0.0,0.000,1201126.5,1201126.5,13569,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549401308,172955.00
02/05/2019 16:15,2,0.000,ALERT,210.80,300.27,59.980,1549401304,"201051344001093","174011545737251",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,1193538.6,1193538.6,13552,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549401310,172956.00
02/05/2019 16:15,2,0.197,ALERT,212.83,330.33,59.985,1549401304,"201051344000458","174011545737251",26.40,-2.50,0,302.07,346.26,5.3,3.2,0.000,1202862.7,1202862.7,5591,0,0,0,L,1122011218,1,121.10,122.01,0002,-7,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549401311,172957.00
02/05/2019 16:15,2,0.000,ALERT,210.80,300.87,60.033,1549401304,"201051344000890","174011545737251",0.00,-6.00,0,299.67,303.88,0.0,0.0,0.000,1197606.0,1197606.0,13537,0,0,0,L,1122011218,1,121.55,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549401313,172958.00
02/05/2019 16:15,2,0.000,ALERT,212.38,303.28,59.985,1549401304,"201051344000988","174011545737251",0.00,-6.50,0,299.07,305.38,0.0,0.0,0.000,937970.4,937970.4,5704,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549401315,172959.00
02/05/2019 16:15,2,0.000,ALERT,211.48,301.77,60.001,1549401304,"201051344000582","174011545737251",0.00,-8.00,0,299.67,303.58,0.0,0.0,0.000,1177485.5,1177485.5,13503,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549401317,172960.00
02/05/2019 16:15,2,0.000,ALERT,212.61,303.88,59.990,1549401304,"201051344000868","174011545737251",0.00,-6.50,0,302.07,306.28,0.0,0.0,0.000,1189467.8,1189467.8,37388,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549401319,172961.00
02/05/2019 16:15,2,0.334,ACTIVE,213.29,348.96,60.022,1549401304,"201051344000576","174011545737251",32.24,-3.50,0,335.74,365.49,10.9,8.6,0.031,1203554.1,1203554.1,9728,0,0,0,L,1122011218,1,121.55,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549401320,172962.00
02/05/2019 16:15,2,0.000,ALERT,212.83,303.28,60.001,1549401304,"201051344001158","174011545737251",0.00,-8.00,0,300.87,305.08,0.0,0.0,0.000,1182624.5,1182624.5,5682,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549401321,172963.00
02/05/2019 16:15,2,0.064,ALERT,211.25,299.97,59.980,1549401304,"201051344000917","174011545737251",30.38,-5.00,0,297.87,302.37,2.0,0.0,0.000,1194410.0,1194410.0,13455,0,0,0,L,1122011218,1,121.33,120.88,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549401323,172964.00
02/05/2019 16:15,2,0.000,ALERT,211.25,299.97,59.985,1549401304,"201051344000417","174011545737251",0.00,-7.00,0,298.47,302.37,0.0,0.0,0.000,969223.6,969223.6,13588,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549401325,172965.00
02/05/2019 16:15,2,0.000,ALERT,211.48,300.27,59.975,1549401304,"201051344000685","174011545737251",0.00,-7.00,0,298.77,302.68,0.0,0.0,0.000,1198613.0,1198613.0,13564,0,0,0,L,1122011218,1,122.23,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549401327,172966.00
02/05/2019 16:15,2,0.000,ALERT,211.03,299.67,59.980,1549401304,"201051344000651","174011545737251",0.00,-8.00,0,298.17,302.37,0.0,0.0,0.000,1192342.4,1192342.4,13551,0,0,0,L,1122011218,1,122.01,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549401329,172967.00
02/05/2019 16:15,2,0.000,ALERT,212.16,303.88,60.012,1549401304,"201051344000594","174011545737251",0.00,-7.00,0,301.17,305.68,0.0,0.0,0.000,1207156.1,1207156.1,37370,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549401331,172968.00
02/05/2019 16:15,2,0.000,ALERT,212.83,303.28,59.969,1549401304,"201051344000469","174011545737251",0.00,-7.00,0,300.57,305.38,0.0,0.0,0.000,1191505.4,1191505.4,5636,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549401332,172969.00
02/05/2019 16:15,2,0.000,ALERT,211.25,300.57,59.990,1549401304,"201051344000585","174011545737251",0.00,-6.00,0,298.47,302.68,0.0,0.0,0.000,1206997.5,1206997.5,13607,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549401334,172970.00
02/05/2019 16:15,2,0.219,ACTIVE,213.29,340.85,59.990,1549401304,"201051344000853","174011545737251",26.74,-5.00,0,319.51,359.48,5.9,3.8,0.004,1207632.5,1207632.5,5542,0,0,0,L,1122011218,1,121.78,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549401335,172971.00
02/05/2019 16:15,2,0.000,ALERT,211.25,300.57,59.985,1549401304,"201051344001145","174011545737251",0.00,-6.50,0,299.37,303.28,0.0,0.0,0.000,1206059.3,1206059.3,13528,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549401337,172972.00
02/05/2019 16:15,2,0.000,ALERT,211.25,300.27,59.985,1549401304,"201051344000438","174011545737251",0.00,-7.00,0,299.07,302.98,0.0,0.0,0.000,1199996.9,1199996.9,13564,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549401339,172973.00
02/05/2019 16:15,2,0.000,ALERT,210.80,300.57,59.990,1549401304,"201051344001135","174011545737251",0.00,-6.50,0,299.37,303.28,0.0,0.0,0.000,1188148.1,1188148.1,13534,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549401341,172974.00
02/05/2019 16:15,2,0.197,ACTIVE,212.83,339.34,59.990,1549401304,"201051344000983","174011545737251",29.06,-4.00,0,334.24,345.06,5.8,3.7,0.009,1207122.7,1207122.7,5547,0,0,0,L,1122011218,1,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549401342,172975.00
02/05/2019 16:15,2,0.000,ALERT,211.03,300.27,59.985,1549401304,"201051344001203","174011545737251",0.00,-6.50,0,298.77,304.18,0.0,0.0,0.000,1197097.8,1197097.8,13565,0,0,0,L,1122011218,1,122.01,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549401344,172976.00
02/05/2019 16:15,2,0.068,ALERT,211.03,300.57,59.996,1549401304,"201051344001230","174011545737251",30.87,-6.50,0,299.07,302.98,2.2,0.2,0.000,1191612.5,1191612.5,13487,0,0,0,L,1122011218,1,121.78,120.42,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549401345,172977.00
02/05/2019 16:15,2,0.000,ALERT,211.03,300.27,59.990,1549401304,"201051344000646","174011545737251",0.00,-7.00,0,298.47,302.98,0.0,0.0,0.000,1186172.2,1186172.2,13534,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549401347,172978.00
02/05/2019 16:15,2,0.000,ALERT,213.06,302.98,59.996,1549401304,"201051344000867","174011545737251",0.00,-5.50,0,300.57,305.68,0.0,0.0,0.000,1188160.6,1188160.6,37416,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549401349,172979.00
02/05/2019 16:15,2,0.000,ALERT,213.29,303.28,59.990,1549401304,"201051344000633","174011545737251",0.00,-7.00,0,299.67,305.68,0.0,0.0,0.000,1187101.9,1187101.9,37477,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549401351,172980.00
02/05/2019 16:15,2,0.000,ALERT,210.80,300.57,59.996,1549401304,"201051344000955","174011545737251",0.00,-7.00,0,298.77,302.68,0.0,0.0,0.000,1205231.6,1205231.6,13566,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549401353,172981.00
02/05/2019 16:15,2,0.270,ACTIVE,212.83,339.65,59.943,1549401304,"201051344000648","174011545737251",31.13,-5.00,0,335.74,354.97,8.5,6.3,0.022,1195656.2,1195656.2,37283,0,0,0,L,1122011218,1,120.88,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549401354,172982.00
02/05/2019 16:15,2,0.242,ACTIVE,213.29,340.25,59.969,1549401304,"201051344000645","174011545737251",31.29,-2.50,0,336.94,363.09,7.7,5.5,0.018,1199923.9,1199923.9,37257,0,0,0,L,1122011218,1,121.55,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549401355,172983.00
02/05/2019 16:15,2,0.225,ACTIVE,212.83,339.04,59.996,1549401304,"201051344000569","174011545737251",29.76,-4.00,0,334.24,344.45,6.8,4.7,0.013,1217366.9,1217366.9,5464,0,0,0,L,1122011218,1,120.88,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549401355,172984.00
02/05/2019 16:15,2,0.383,ACTIVE,213.06,349.86,59.996,1549401304,"179051228000119","174011545737251",32.44,-0.50,0,336.34,369.10,12.7,10.3,0.022,4100.6,4100.6,5528,0,0,0,L,46974696,1,121.33,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549401356,172985.00
02/05/2019 16:30,2,0.000,ALERT,213.06,305.08,59.996,1549402204,"201051344000579","174011545737251",0.00,-7.00,0,301.77,306.58,0.0,0.0,0.000,1216463.8,1216463.8,5645,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549402207,172986.00
02/05/2019 16:30,2,0.000,ALERT,211.48,300.87,59.996,1549402204,"201051344001025","174011545737251",0.00,-8.00,0,298.17,303.88,0.0,0.0,0.000,1201126.5,1201126.5,13571,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549402209,172987.00
02/05/2019 16:30,2,0.000,ALERT,211.70,301.47,60.038,1549402204,"201051344001093","174011545737251",0.00,-5.50,0,298.47,302.98,0.0,0.0,0.000,1193538.6,1193538.6,13554,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549402210,172988.00
02/05/2019 16:30,2,0.174,ALERT,212.83,304.18,59.969,1549402204,"201051344000458","174011545737251",21.87,-3.50,0,301.47,339.95,3.9,1.8,0.000,1202863.3,1202863.3,5593,0,0,0,L,1122011218,1,121.33,122.23,0002,-7,0,0,0,0,0,0,11,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549402212,172989.00
02/05/2019 16:30,2,0.000,ALERT,211.48,301.77,60.006,1549402204,"201051344000890","174011545737251",0.00,-6.50,0,299.07,304.48,0.0,0.0,0.000,1197606.0,1197606.0,13539,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549402214,172990.00
02/05/2019 16:30,2,0.000,ALERT,212.83,304.18,59.990,1549402204,"201051344000988","174011545737251",0.00,-6.50,0,299.07,305.08,0.0,0.0,0.000,937970.4,937970.4,5706,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549402216,172991.00
02/05/2019 16:30,2,0.000,ALERT,212.16,302.37,59.996,1549402204,"201051344000582","174011545737251",0.00,-8.00,0,299.67,303.88,0.0,0.0,0.000,1177485.5,1177485.5,13505,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549402218,172992.00
02/05/2019 16:30,2,0.000,ALERT,212.83,304.78,59.985,1549402204,"201051344000868","174011545737251",0.00,-7.00,0,301.47,305.98,0.0,0.0,0.000,1189467.8,1189467.8,37390,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549402219,172993.00
02/05/2019 16:30,2,0.273,ACTIVE,213.74,341.45,59.996,1549402204,"201051344000576","174011545737251",30.81,-4.00,0,335.44,357.08,8.6,6.4,0.022,1203556.0,1203556.0,9729,0,0,0,L,1122011218,1,121.78,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549402220,172994.00
02/05/2019 16:30,2,0.000,ALERT,213.06,304.18,59.990,1549402204,"201051344001158","174011545737251",0.00,-8.00,0,300.87,305.38,0.0,0.0,0.000,1182624.5,1182624.5,5684,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549402222,172995.00
02/05/2019 16:30,2,0.000,ALERT,211.70,300.87,59.969,1549402204,"201051344000917","174011545737251",0.00,-5.50,0,297.26,302.37,0.0,0.0,0.000,1194410.0,1194410.0,13457,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549402224,172996.00
02/05/2019 16:30,2,0.000,ALERT,211.70,300.87,59.996,1549402204,"201051344000417","174011545737251",0.00,-7.00,0,297.87,302.98,0.0,0.0,0.000,969223.6,969223.6,13590,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549402226,172997.00
02/05/2019 16:30,2,0.000,ALERT,211.93,301.17,59.996,1549402204,"201051344000685","174011545737251",0.00,-7.00,0,298.17,303.28,0.0,0.0,0.000,1198613.0,1198613.0,13566,0,0,0,L,1122011218,1,122.46,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549402228,172998.00
02/05/2019 16:30,2,0.000,ALERT,211.70,300.27,59.990,1549402204,"201051344000651","174011545737251",0.00,-8.00,0,297.57,302.68,0.0,0.0,0.000,1192342.4,1192342.4,13553,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549402229,172999.00
02/05/2019 16:30,2,0.000,ALERT,212.61,304.48,59.996,1549402204,"201051344000594","174011545737251",0.00,-7.00,0,300.87,305.68,0.0,0.0,0.000,1207156.1,1207156.1,37372,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549402231,173000.00
02/05/2019 16:30,2,0.000,ALERT,213.06,304.18,59.990,1549402204,"201051344000469","174011545737251",0.00,-8.00,0,300.57,305.38,0.0,0.0,0.000,1191505.4,1191505.4,5638,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549402233,173001.00
02/05/2019 16:30,2,0.000,ALERT,211.70,301.77,59.996,1549402204,"201051344000585","174011545737251",0.00,-6.50,0,298.17,302.68,0.0,0.0,0.000,1206997.5,1206997.5,13609,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549402235,173002.00
02/05/2019 16:30,2,0.176,ALERT,213.74,320.11,60.006,1549402204,"201051344000853","174011545737251",24.61,-5.50,0,301.17,343.85,4.4,2.3,0.000,1207633.3,1207633.3,5543,0,0,0,L,1122011218,1,121.78,122.23,0002,-6,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549402237,173003.00
02/05/2019 16:30,2,0.000,ALERT,211.93,301.77,59.996,1549402204,"201051344001145","174011545737251",0.00,-7.00,0,298.77,304.18,0.0,0.0,0.000,1206059.3,1206059.3,13530,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549402239,173004.00
02/05/2019 16:30,2,0.000,ALERT,211.70,301.47,59.996,1549402204,"201051344000438","174011545737251",0.00,-8.00,0,298.77,303.88,0.0,0.0,0.000,1199996.9,1199996.9,13566,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549402240,173005.00
02/05/2019 16:30,2,0.000,ALERT,211.25,301.47,59.964,1549402204,"201051344001135","174011545737251",0.00,-6.50,0,298.77,303.88,0.0,0.0,0.000,1188148.1,1188148.1,13536,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549402242,173006.00
02/05/2019 16:30,2,0.168,ALERT,213.06,333.03,60.001,1549402204,"201051344000983","174011545737251",26.64,-4.00,0,301.77,342.65,4.5,2.5,0.000,1207123.5,1207123.5,5548,0,0,0,L,1122011218,1,121.33,121.78,0002,-5,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549402244,173007.00
02/05/2019 16:30,2,0.000,ALERT,211.70,301.17,59.943,1549402204,"201051344001203","174011545737251",0.00,-7.00,0,298.17,304.78,0.0,0.0,0.000,1197097.8,1197097.8,13567,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549402246,173008.00
02/05/2019 16:30,2,0.070,ALERT,211.70,301.77,60.001,1549402204,"201051344001230","174011545737251",29.20,-7.00,0,298.47,303.58,2.1,0.1,0.000,1191612.5,1191612.5,13489,0,0,0,L,1122011218,1,122.01,120.65,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549402248,173009.00
02/05/2019 16:30,2,0.000,ALERT,211.48,301.77,60.001,1549402204,"201051344000646","174011545737251",0.00,-8.00,0,297.87,302.68,0.0,0.0,0.000,1186172.2,1186172.2,13536,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549402250,173010.00
02/05/2019 16:30,2,0.000,ALERT,213.29,303.58,60.022,1549402204,"201051344000867","174011545737251",0.00,-6.00,0,299.97,305.68,0.0,0.0,0.000,1188160.6,1188160.6,37418,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549402251,173011.00
02/05/2019 16:30,2,0.000,ALERT,213.74,303.88,59.985,1549402204,"201051344000633","174011545737251",0.00,-7.00,0,299.07,305.08,0.0,0.0,0.000,1187101.9,1187101.9,37479,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549402253,173012.00
02/05/2019 16:30,2,0.000,ALERT,211.48,301.77,59.953,1549402204,"201051344000955","174011545737251",0.00,-7.00,0,298.77,303.28,0.0,0.0,0.000,1205231.6,1205231.6,13568,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549402255,173013.00
02/05/2019 16:30,2,0.229,ACTIVE,213.06,339.95,59.996,1549402204,"201051344000648","174011545737251",29.04,-5.50,0,334.84,345.96,6.8,4.6,0.009,1195657.6,1195657.6,37284,0,0,0,L,1122011218,1,120.88,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549402256,173014.00
02/05/2019 16:30,2,0.225,ACTIVE,213.51,340.55,59.959,1549402204,"201051344000645","174011545737251",27.43,-3.00,0,334.54,351.37,6.2,4.1,0.004,1199925.1,1199925.1,37258,0,0,0,L,1122011218,1,121.78,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549402257,173015.00
02/05/2019 16:30,2,0.193,ACTIVE,213.06,339.95,59.985,1549402204,"201051344000569","174011545737251",27.27,-5.00,0,318.30,355.58,5.4,3.3,0.009,1217367.9,1217367.9,5465,0,0,0,L,1122011218,1,120.88,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549402258,173016.00
02/05/2019 16:30,2,0.322,ACTIVE,213.29,343.55,59.985,1549402204,"179051228000119","174011545737251",31.21,-1.00,0,336.34,357.98,10.2,8.0,0.022,4102.9,4102.9,5529,0,0,0,L,46974696,1,121.55,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549402259,173017.00
02/05/2019 16:45,2,0.000,ALERT,213.51,304.78,60.012,1549403104,"201051344000579","174011545737251",0.00,-7.00,0,302.98,306.58,0.0,0.0,0.000,1216463.8,1216463.8,5647,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549403106,173018.00
02/05/2019 16:45,2,0.000,ALERT,211.70,301.47,60.012,1549403104,"201051344001025","174011545737251",0.00,-8.00,0,299.07,304.48,0.0,0.0,0.000,1201126.5,1201126.5,13573,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549403108,173019.00
02/05/2019 16:45,2,0.000,ALERT,211.93,302.07,60.012,1549403104,"201051344001093","174011545737251",0.00,-6.00,0,299.67,303.58,0.0,0.0,0.000,1193538.6,1193538.6,13556,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549403110,173020.00
02/05/2019 16:45,2,0.156,ACTIVE,213.29,304.48,59.975,1549403104,"201051344000458","174011545737251",18.57,-4.00,0,302.37,306.58,3.0,0.9,0.000,1202863.6,1202863.6,5595,0,0,0,L,1122011218,1,121.55,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549403111,173021.00
02/05/2019 16:45,2,0.000,ALERT,211.93,302.68,60.043,1549403104,"201051344000890","174011545737251",0.00,-6.50,0,299.67,304.78,0.0,0.0,0.000,1197606.0,1197606.0,13541,0,0,0,L,1122011218,1,122.23,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549403113,173022.00
02/05/2019 16:45,2,0.000,ALERT,213.06,303.88,60.038,1549403104,"201051344000988","174011545737251",0.00,-6.50,0,299.67,305.38,0.0,0.0,0.000,937970.4,937970.4,5708,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549403115,173023.00
02/05/2019 16:45,2,0.000,ALERT,212.61,303.28,60.012,1549403104,"201051344000582","174011545737251",0.00,-8.00,0,300.27,304.48,0.0,0.0,0.000,1177485.5,1177485.5,13507,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549403116,173024.00
02/05/2019 16:45,2,0.000,ALERT,213.29,304.78,60.012,1549403104,"201051344000868","174011545737251",0.00,-8.00,0,302.68,306.58,0.0,0.0,0.000,1189467.8,1189467.8,37392,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549403118,173025.00
02/05/2019 16:45,2,0.248,ACTIVE,213.96,341.15,60.017,1549403104,"201051344000576","174011545737251",29.22,-4.00,0,335.14,345.96,7.3,5.2,0.013,1203557.3,1203557.3,9730,0,0,0,L,1122011218,1,121.78,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549403119,173026.00
02/05/2019 16:45,2,0.000,ALERT,213.51,303.88,60.022,1549403104,"201051344001158","174011545737251",0.00,-8.00,0,301.77,305.68,0.0,0.0,0.000,1182624.5,1182624.5,5686,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549403121,173027.00
02/05/2019 16:45,2,0.000,ALERT,212.16,301.47,60.054,1549403104,"201051344000917","174011545737251",0.00,-5.50,0,298.17,302.98,0.0,0.0,0.000,1194410.0,1194410.0,13459,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549403123,173028.00
02/05/2019 16:45,2,0.000,ALERT,211.93,301.47,60.028,1549403104,"201051344000417","174011545737251",0.00,-7.00,0,299.07,303.28,0.0,0.0,0.000,969223.6,969223.6,13592,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549403125,173029.00
02/05/2019 16:45,2,0.000,ALERT,212.16,301.77,60.033,1549403104,"201051344000685","174011545737251",0.00,-8.00,0,299.07,303.58,0.0,0.0,0.000,1198613.0,1198613.0,13568,0,0,0,L,1122011218,1,122.68,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549403126,173030.00
02/05/2019 16:45,2,0.000,ALERT,211.93,301.17,60.028,1549403104,"201051344000651","174011545737251",0.00,-8.00,0,298.77,302.98,0.0,0.0,0.000,1192342.4,1192342.4,13555,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549403128,173031.00
02/05/2019 16:45,2,0.000,ALERT,212.83,304.48,60.012,1549403104,"201051344000594","174011545737251",0.00,-8.00,0,301.77,305.98,0.0,0.0,0.000,1207156.1,1207156.1,37374,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549403130,173032.00
