ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/05/2019 16:45,2,0.000,ALERT,213.51,304.48,60.033,1549403104,"201051344000469","174011545737251",0.00,-8.50,0,301.17,305.68,0.0,0.0,0.000,1191505.4,1191505.4,5640,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549403132,173033.00
02/05/2019 16:45,2,0.000,ALERT,211.93,302.07,60.033,1549403104,"201051344000585","174011545737251",0.00,-6.50,0,299.07,303.58,0.0,0.0,0.000,1206997.5,1206997.5,13611,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549403134,173034.00
02/05/2019 16:45,2,0.164,ALERT,213.96,304.48,60.038,1549403104,"201051344000853","174011545737251",22.19,-6.00,0,301.77,341.75,3.7,1.6,0.000,1207633.7,1207633.7,5545,0,0,0,L,1122011218,1,122.01,122.68,0002,-6,0,0,0,0,0,0,3,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549403136,173035.00
02/05/2019 16:45,2,0.000,ALERT,212.16,302.37,60.022,1549403104,"201051344001145","174011545737251",0.00,-7.00,0,299.97,304.48,0.0,0.0,0.000,1206059.3,1206059.3,13532,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549403137,173036.00
02/05/2019 16:45,2,0.000,ALERT,212.16,302.07,60.043,1549403104,"201051344000438","174011545737251",0.00,-8.00,0,299.97,304.18,0.0,0.0,0.000,1199996.9,1199996.9,13568,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549403139,173037.00
02/05/2019 16:45,2,0.000,ALERT,211.70,302.07,60.028,1549403104,"201051344001135","174011545737251",0.00,-7.00,0,299.97,304.18,0.0,0.0,0.000,1188148.1,1188148.1,13538,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549403141,173038.00
02/05/2019 16:45,2,0.186,ALERT,213.29,304.48,60.043,1549403104,"201051344000983","174011545737251",20.12,-5.50,0,302.37,339.65,3.8,1.8,0.000,1207124.0,1207124.0,5550,0,0,0,L,1122011218,1,121.33,122.23,0002,-6,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549403143,173039.00
02/05/2019 16:45,2,0.000,ALERT,211.93,301.47,60.022,1549403104,"201051344001203","174011545737251",0.00,-7.00,0,299.07,305.08,0.0,0.0,0.000,1197097.8,1197097.8,13569,0,0,0,L,1122011218,1,122.46,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549403145,173040.00
02/05/2019 16:45,2,0.000,ALERT,211.93,302.07,60.038,1549403104,"201051344001230","174011545737251",0.00,-7.00,0,299.67,303.88,0.0,0.0,0.000,1191612.5,1191612.5,13491,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1549403147,173041.00
02/05/2019 16:45,2,0.000,ALERT,211.70,302.07,60.038,1549403104,"201051344000646","174011545737251",0.00,-8.00,0,299.07,303.58,0.0,0.0,0.000,1186172.2,1186172.2,13538,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549403148,173042.00
02/05/2019 16:45,2,0.000,ALERT,213.51,303.28,60.038,1549403104,"201051344000867","174011545737251",0.00,-6.00,0,301.17,305.98,0.0,0.0,0.000,1188160.6,1188160.6,37420,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549403150,173043.00
02/05/2019 16:45,2,0.000,ALERT,213.74,303.58,60.059,1549403104,"201051344000633","174011545737251",0.00,-8.00,0,300.57,305.68,0.0,0.0,0.000,1187101.9,1187101.9,37481,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549403152,173044.00
02/05/2019 16:45,2,0.000,ALERT,211.48,301.77,60.017,1549403104,"201051344000955","174011545737251",0.00,-7.00,0,299.97,303.58,0.0,0.0,0.000,1205231.6,1205231.6,13570,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549403154,173045.00
02/05/2019 16:45,2,0.209,ALERT,213.51,339.65,60.033,1549403104,"201051344000648","174011545737251",27.73,-6.00,0,301.77,348.06,5.9,3.8,0.004,1195658.5,1195658.5,37285,0,0,0,L,1122011218,1,121.10,122.46,0002,-8,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549403156,173046.00
02/05/2019 16:45,2,0.197,ALERT,213.74,340.25,60.043,1549403104,"201051344000645","174011545737251",26.58,-3.00,0,301.77,343.25,5.3,3.2,0.000,1199925.9,1199925.9,37259,0,0,0,L,1122011218,1,121.78,122.46,0002,-7,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549403158,173047.00
02/05/2019 16:45,2,0.184,ALERT,213.29,304.78,60.033,1549403104,"201051344000569","174011545737251",23.28,-6.00,0,302.68,342.35,4.4,2.3,0.000,1217368.5,1217368.5,5466,0,0,0,L,1122011218,1,121.10,122.46,0002,-8,0,0,0,0,0,0,4,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549403160,173048.00
02/05/2019 16:45,2,0.291,ACTIVE,213.74,343.85,59.996,1549403104,"179051228000119","174011545737251",31.67,-1.50,0,335.74,351.37,9.4,7.1,0.013,4104.7,4104.7,5530,0,0,0,L,46974696,1,121.78,122.91,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549403161,173049.00
02/05/2019 17:00,2,0.000,ALERT,213.06,303.88,60.043,1549404004,"201051344000579","174011545737251",0.00,-7.00,0,302.68,306.88,0.0,0.0,0.000,1216463.8,1216463.8,5649,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549404006,173050.00
02/05/2019 17:00,2,0.000,ALERT,211.70,301.17,60.022,1549404004,"201051344001025","174011545737251",0.00,-8.00,0,299.67,304.18,0.0,0.0,0.000,1201126.5,1201126.5,13575,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549404008,173051.00
02/05/2019 17:00,2,0.000,ALERT,211.70,302.07,60.038,1549404004,"201051344001093","174011545737251",0.00,-6.50,0,300.27,303.58,0.0,0.0,0.000,1193538.6,1193538.6,13558,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549404010,173052.00
02/05/2019 17:00,2,0.105,ALERT,213.06,303.28,60.033,1549404004,"201051344000458","174011545737251",32.82,-4.00,0,302.07,319.21,3.5,1.5,0.000,1202863.8,1202863.8,5596,0,0,0,L,1122011218,1,121.10,122.23,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1549404012,173053.00
02/05/2019 17:00,2,0.000,ALERT,211.70,302.07,60.028,1549404004,"201051344000890","174011545737251",0.00,-6.50,0,300.57,304.78,0.0,0.0,0.000,1197606.0,1197606.0,13543,0,0,0,L,1122011218,1,122.01,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549404014,173054.00
02/05/2019 17:00,2,0.000,ALERT,212.61,302.68,60.028,1549404004,"201051344000988","174011545737251",0.00,-7.00,0,299.37,305.68,0.0,0.0,0.000,937970.4,937970.4,5710,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549404015,173055.00
02/05/2019 17:00,2,0.000,ALERT,212.38,302.68,60.043,1549404004,"201051344000582","174011545737251",0.00,-8.50,0,300.57,304.78,0.0,0.0,0.000,1177485.5,1177485.5,13509,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549404017,173056.00
02/05/2019 17:00,2,0.000,ALERT,212.83,303.58,60.028,1549404004,"201051344000868","174011545737251",0.00,-7.00,0,302.37,306.28,0.0,0.0,0.000,1189467.8,1189467.8,37394,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549404019,173057.00
02/05/2019 17:00,2,0.221,ACTIVE,213.51,340.55,60.033,1549404004,"201051344000576","174011545737251",27.81,-4.00,0,315.30,360.99,6.2,4.1,0.004,1203558.5,1203558.5,9731,0,0,0,L,1122011218,1,121.55,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549404020,173058.00
02/05/2019 17:00,2,0.000,ALERT,213.06,303.28,60.065,1549404004,"201051344001158","174011545737251",0.00,-8.50,0,301.47,305.38,0.0,0.0,0.000,1182624.5,1182624.5,5688,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549404022,173059.00
02/05/2019 17:00,2,0.000,ALERT,211.93,301.17,59.996,1549404004,"201051344000917","174011545737251",0.00,-5.50,0,298.47,302.98,0.0,0.0,0.000,1194410.0,1194410.0,13461,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549404023,173060.00
02/05/2019 17:00,2,0.000,ALERT,212.16,301.17,59.980,1549404004,"201051344000417","174011545737251",0.00,-8.00,0,299.37,302.98,0.0,0.0,0.000,969223.6,969223.6,13594,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549404025,173061.00
02/05/2019 17:00,2,0.000,ALERT,212.16,301.47,60.033,1549404004,"201051344000685","174011545737251",0.00,-7.00,0,299.37,303.28,0.0,0.0,0.000,1198613.0,1198613.0,13570,0,0,0,L,1122011218,1,122.68,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549404027,173062.00
02/05/2019 17:00,2,0.000,ALERT,211.93,301.17,60.022,1549404004,"201051344000651","174011545737251",0.00,-8.50,0,299.07,302.98,0.0,0.0,0.000,1192342.4,1192342.4,13557,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549404029,173063.00
02/05/2019 17:00,2,0.000,ALERT,212.61,303.58,60.022,1549404004,"201051344000594","174011545737251",0.00,-8.00,0,301.47,305.98,0.0,0.0,0.000,1207156.1,1207156.1,37376,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549404031,173064.00
02/05/2019 17:00,2,0.000,ALERT,213.06,303.28,60.022,1549404004,"201051344000469","174011545737251",0.00,-8.50,0,300.87,305.98,0.0,0.0,0.000,1191505.4,1191505.4,5642,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549404033,173065.00
02/05/2019 17:00,2,0.000,ALERT,211.93,301.77,60.043,1549404004,"201051344000585","174011545737251",0.00,-7.00,0,299.67,303.58,0.0,0.0,0.000,1206997.5,1206997.5,13613,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549404035,173066.00
02/05/2019 17:00,2,0.146,ACTIVE,213.74,303.28,60.001,1549404004,"201051344000853","174011545737251",19.42,-6.50,0,302.07,305.98,2.9,0.9,0.000,1207634.1,1207634.1,5547,0,0,0,L,1122011218,1,121.55,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549404036,173067.00
02/05/2019 17:00,2,0.000,ALERT,212.16,302.37,60.033,1549404004,"201051344001145","174011545737251",0.00,-8.00,0,300.57,304.48,0.0,0.0,0.000,1206059.3,1206059.3,13534,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549404038,173068.00
02/05/2019 17:00,2,0.000,ALERT,211.93,302.07,59.985,1549404004,"201051344000438","174011545737251",0.00,-8.00,0,300.27,303.88,0.0,0.0,0.000,1199996.9,1199996.9,13570,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549404040,173069.00
02/05/2019 17:00,2,0.000,ALERT,211.70,302.07,60.006,1549404004,"201051344001135","174011545737251",0.00,-7.00,0,300.27,304.18,0.0,0.0,0.000,1188148.1,1188148.1,13540,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549404042,173070.00
02/05/2019 17:00,2,0.154,ACTIVE,213.06,303.58,60.033,1549404004,"201051344000983","174011545737251",19.44,-6.00,0,302.07,306.28,3.0,1.0,0.000,1207124.3,1207124.3,5552,0,0,0,L,1122011218,1,121.10,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549404043,173071.00
02/05/2019 17:00,2,0.000,ALERT,211.93,301.47,60.028,1549404004,"201051344001203","174011545737251",0.00,-7.00,0,299.67,305.08,0.0,0.0,0.000,1197097.8,1197097.8,13571,0,0,0,L,1122011218,1,122.46,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549404044,173072.00
02/05/2019 17:00,2,0.000,ALERT,211.70,302.07,60.033,1549404004,"201051344001230","174011545737251",0.00,-7.00,0,299.97,303.58,0.0,0.0,0.000,1191612.5,1191612.5,13493,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549404046,173073.00
02/05/2019 17:00,2,0.000,ALERT,211.70,302.07,60.033,1549404004,"201051344000646","174011545737251",0.00,-8.00,0,299.67,303.58,0.0,0.0,0.000,1186172.2,1186172.2,13540,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549404048,173074.00
02/05/2019 17:00,2,0.000,ALERT,213.29,302.68,60.033,1549404004,"201051344000867","174011545737251",0.00,-6.50,0,301.17,306.28,0.0,0.0,0.000,1188160.6,1188160.6,37422,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549404050,173075.00
02/05/2019 17:00,2,0.000,ALERT,213.74,302.98,60.070,1549404004,"201051344000633","174011545737251",0.00,-8.00,0,300.27,305.68,0.0,0.0,0.000,1187101.9,1187101.9,37483,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549404052,173076.00
02/05/2019 17:00,2,0.000,ALERT,211.48,301.77,60.017,1549404004,"201051344000955","174011545737251",0.00,-7.00,0,299.67,303.28,0.0,0.0,0.000,1205231.6,1205231.6,13572,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549404053,173077.00
02/05/2019 17:00,2,0.191,ALERT,213.29,302.68,60.028,1549404004,"201051344000648","174011545737251",23.52,-6.00,0,301.47,342.35,4.6,2.5,0.000,1195659.3,1195659.3,37287,0,0,0,L,1122011218,1,120.65,122.46,0002,-9,0,0,0,0,0,0,4,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549404055,173078.00
02/05/2019 17:00,2,0.162,ALERT,213.51,322.51,60.001,1549404004,"201051344000645","174011545737251",25.90,-3.50,0,302.37,342.65,4.3,2.2,0.000,1199926.7,1199926.7,37261,0,0,0,L,1122011218,1,121.55,122.46,0002,-7,0,0,0,0,0,0,8,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549404057,173079.00
02/05/2019 17:00,2,0.166,ACTIVE,213.06,303.88,60.017,1549404004,"201051344000569","174011545737251",20.54,-6.00,0,302.68,306.28,3.5,1.5,0.000,1217368.9,1217368.9,5468,0,0,0,L,1122011218,1,120.65,122.68,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549404058,173080.00
02/05/2019 17:00,2,0.271,ALERT,213.51,342.65,60.022,1549404004,"179051228000119","174011545737251",29.46,-2.00,0,301.17,348.36,8.2,5.9,0.009,4106.4,4106.4,5531,0,0,0,L,46974696,1,121.55,122.91,0000,-6,0,0,0,0,0,0,2,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549404060,173081.00
02/05/2019 17:15,2,0.000,ALERT,213.06,303.88,59.959,1549404904,"201051344000579","174011545737251",0.00,-7.00,0,302.07,306.28,0.0,0.0,0.000,1216463.8,1216463.8,5651,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549404906,173082.00
02/05/2019 17:15,2,0.000,ALERT,211.93,301.17,60.006,1549404904,"201051344001025","174011545737251",0.00,-8.50,0,299.37,304.18,0.0,0.0,0.000,1201126.5,1201126.5,13577,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549404908,173083.00
02/05/2019 17:15,2,0.000,ALERT,212.16,302.07,60.006,1549404904,"201051344001093","174011545737251",0.00,-6.50,0,299.67,303.58,0.0,0.0,0.000,1193538.6,1193538.6,13560,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549404910,173084.00
02/05/2019 17:15,2,0.105,ALERT,212.83,303.28,59.969,1549404904,"201051344000458","174011545737251",32.46,-5.00,0,301.47,315.30,3.5,1.5,0.000,1202864.2,1202864.2,5598,0,0,0,L,1122011218,1,121.10,122.23,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549404911,173085.00
02/05/2019 17:15,2,0.000,ALERT,211.93,302.07,60.001,1549404904,"201051344000890","174011545737251",0.00,-7.00,0,300.27,304.78,0.0,0.0,0.000,1197606.0,1197606.0,13545,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549404913,173086.00
02/05/2019 17:15,2,0.000,ALERT,212.83,302.98,60.017,1549404904,"201051344000988","174011545737251",0.00,-7.00,0,298.77,305.08,0.0,0.0,0.000,937970.4,937970.4,5712,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549404915,173087.00
02/05/2019 17:15,2,0.000,ALERT,212.61,302.68,60.006,1549404904,"201051344000582","174011545737251",0.00,-8.50,0,300.87,304.48,0.0,0.0,0.000,1177485.5,1177485.5,13511,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549404917,173088.00
02/05/2019 17:15,2,0.000,ALERT,212.83,303.58,60.001,1549404904,"201051344000868","174011545737251",0.00,-7.00,0,301.77,305.98,0.0,0.0,0.000,1189467.8,1189467.8,37396,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549404919,173089.00
02/05/2019 17:15,2,0.207,ALERT,213.74,338.14,59.996,1549404904,"201051344000576","174011545737251",26.72,-5.50,0,301.47,348.66,5.6,3.5,0.000,1203559.5,1203559.5,9732,0,0,0,L,1122011218,1,121.55,122.23,0002,-9,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549404921,173090.00
02/05/2019 17:15,2,0.000,ALERT,213.29,303.28,60.001,1549404904,"201051344001158","174011545737251",0.00,-8.50,0,300.57,305.08,0.0,0.0,0.000,1182624.5,1182624.5,5690,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549404922,173091.00
02/05/2019 17:15,2,0.000,ALERT,212.16,301.47,60.001,1549404904,"201051344000917","174011545737251",0.00,-6.00,0,298.47,302.98,0.0,0.0,0.000,1194410.0,1194410.0,13463,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549404924,173092.00
02/05/2019 17:15,2,0.000,ALERT,212.38,301.47,59.996,1549404904,"201051344000417","174011545737251",0.00,-8.00,0,299.07,302.98,0.0,0.0,0.000,969223.6,969223.6,13596,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549404926,173093.00
02/05/2019 17:15,2,0.000,ALERT,212.38,301.77,60.038,1549404904,"201051344000685","174011545737251",0.00,-7.00,0,299.67,303.28,0.0,0.0,0.000,1198613.0,1198613.0,13572,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549404928,173094.00
02/05/2019 17:15,2,0.000,ALERT,212.16,301.17,60.001,1549404904,"201051344000651","174011545737251",0.00,-8.50,0,299.37,302.98,0.0,0.0,0.000,1192342.4,1192342.4,13559,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549404930,173095.00
02/05/2019 17:15,2,0.000,ALERT,212.61,303.28,60.028,1549404904,"201051344000594","174011545737251",0.00,-8.00,0,300.57,305.38,0.0,0.0,0.000,1207156.1,1207156.1,37378,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549404932,173096.00
02/05/2019 17:15,2,0.000,ALERT,213.29,303.28,59.990,1549404904,"201051344000469","174011545737251",0.00,-8.50,0,300.27,305.08,0.0,0.0,0.000,1191505.4,1191505.4,5644,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549404933,173097.00
02/05/2019 17:15,2,0.000,ALERT,212.16,301.77,59.980,1549404904,"201051344000585","174011545737251",0.00,-7.00,0,299.37,303.58,0.0,0.0,0.000,1206997.5,1206997.5,13615,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549404935,173098.00
02/05/2019 17:15,2,0.137,ACTIVE,213.51,302.98,60.043,1549404904,"201051344000853","174011545737251",16.64,-7.00,0,301.47,305.38,2.3,0.3,0.000,1207634.2,1207634.2,5548,0,0,0,L,1122011218,1,121.78,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549404936,173099.00
02/05/2019 17:15,2,0.000,ALERT,212.38,302.07,60.038,1549404904,"201051344001145","174011545737251",0.00,-8.00,0,300.27,304.48,0.0,0.0,0.000,1206059.3,1206059.3,13536,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549404938,173100.00
02/05/2019 17:15,2,0.000,ALERT,212.16,302.07,59.990,1549404904,"201051344000438","174011545737251",0.00,-8.50,0,300.27,303.88,0.0,0.0,0.000,1199996.9,1199996.9,13572,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549404940,173101.00
02/05/2019 17:15,2,0.000,ALERT,211.70,301.77,60.001,1549404904,"201051344001135","174011545737251",0.00,-8.00,0,299.97,304.18,0.0,0.0,0.000,1188148.1,1188148.1,13542,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549404942,173102.00
02/05/2019 17:15,2,0.141,ACTIVE,213.06,303.28,59.990,1549404904,"201051344000983","174011545737251",18.33,-6.00,0,301.77,305.68,2.6,0.6,0.000,1207124.5,1207124.5,5553,0,0,0,L,1122011218,1,121.10,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549404943,173103.00
02/05/2019 17:15,2,0.000,ALERT,212.16,301.47,59.990,1549404904,"201051344001203","174011545737251",0.00,-8.00,0,299.37,305.08,0.0,0.0,0.000,1197097.8,1197097.8,13573,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549404945,173104.00
02/05/2019 17:15,2,0.000,ALERT,211.93,302.07,59.996,1549404904,"201051344001230","174011545737251",0.00,-7.00,0,299.97,303.88,0.0,0.0,0.000,1191612.5,1191612.5,13495,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549404946,173105.00
02/05/2019 17:15,2,0.000,ALERT,211.93,301.77,59.969,1549404904,"201051344000646","174011545737251",0.00,-8.00,0,299.67,303.58,0.0,0.0,0.000,1186172.2,1186172.2,13542,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549404948,173106.00
02/05/2019 17:15,2,0.000,ALERT,213.29,302.37,60.001,1549404904,"201051344000867","174011545737251",0.00,-7.00,0,300.57,305.68,0.0,0.0,0.000,1188160.6,1188160.6,37424,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549404950,173107.00
02/05/2019 17:15,2,0.000,ALERT,213.74,302.98,59.996,1549404904,"201051344000633","174011545737251",0.00,-8.00,0,299.67,304.78,0.0,0.0,0.000,1187101.9,1187101.9,37485,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549404952,173108.00
02/05/2019 17:15,2,0.000,ALERT,211.70,301.77,59.980,1549404904,"201051344000955","174011545737251",0.00,-8.00,0,299.97,303.58,0.0,0.0,0.000,1205231.6,1205231.6,13574,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549404954,173109.00
02/05/2019 17:15,2,0.186,ACTIVE,213.06,302.68,59.996,1549404904,"201051344000648","174011545737251",21.87,-7.00,0,301.17,305.08,4.1,2.0,0.000,1195659.9,1195659.9,37289,0,0,0,L,1122011218,1,120.88,122.46,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549404955,173110.00
02/05/2019 17:15,2,0.164,ACTIVE,213.51,303.28,60.001,1549404904,"201051344000645","174011545737251",22.58,-5.00,0,302.07,323.11,3.7,1.7,0.000,1199927.1,1199927.1,37263,0,0,0,L,1122011218,1,121.55,122.68,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549404956,173111.00
02/05/2019 17:15,2,0.152,ACTIVE,213.06,303.58,60.022,1549404904,"201051344000569","174011545737251",17.55,-6.50,0,302.07,306.28,2.7,0.7,0.000,1217369.2,1217369.2,5469,0,0,0,L,1122011218,1,120.65,122.46,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549404957,173112.00
02/05/2019 17:15,2,0.258,ACTIVE,213.74,342.95,59.964,1549404904,"179051228000119","174011545737251",28.27,-2.50,0,299.97,345.06,7.4,5.2,0.000,4107.7,4107.7,5533,0,0,0,L,46974696,1,121.55,122.91,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549404958,173113.00
02/05/2019 17:30,2,0.000,ALERT,213.06,304.18,60.022,1549405804,"201051344000579","174011545737251",0.00,-8.00,0,301.77,306.28,0.0,0.0,0.000,1216463.8,1216463.8,5653,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549405807,173114.00
02/05/2019 17:30,2,0.000,ALERT,211.48,300.87,60.012,1549405804,"201051344001025","174011545737251",0.00,-8.50,0,298.77,304.18,0.0,0.0,0.000,1201126.5,1201126.5,13579,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549405808,173115.00
02/05/2019 17:30,2,0.000,ALERT,211.70,301.47,60.022,1549405804,"201051344001093","174011545737251",0.00,-6.00,0,299.07,303.58,0.0,0.0,0.000,1193538.6,1193538.6,13562,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549405810,173116.00
02/05/2019 17:30,2,0.000,ALERT,213.06,303.58,59.996,1549405804,"201051344000458","174011545737251",0.00,-5.50,0,301.17,314.70,0.0,0.0,0.000,1202864.4,1202864.4,5600,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549405812,173117.00
02/05/2019 17:30,2,0.000,ALERT,211.48,301.77,60.006,1549405804,"201051344000890","174011545737251",0.00,-7.00,0,299.97,304.48,0.0,0.0,0.000,1197606.0,1197606.0,13547,0,0,0,L,1122011218,1,122.01,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549405814,173118.00
02/05/2019 17:30,2,0.000,ALERT,212.83,303.28,60.017,1549405804,"201051344000988","174011545737251",0.00,-7.00,0,298.77,305.08,0.0,0.0,0.000,937970.4,937970.4,5714,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549405816,173119.00
02/05/2019 17:30,2,0.000,ALERT,212.16,302.37,59.980,1549405804,"201051344000582","174011545737251",0.00,-8.50,0,299.97,304.18,0.0,0.0,0.000,1177485.5,1177485.5,13513,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549405818,173120.00
02/05/2019 17:30,2,0.000,ALERT,212.83,303.58,60.001,1549405804,"201051344000868","174011545737251",0.00,-7.00,0,301.47,305.98,0.0,0.0,0.000,1189467.8,1189467.8,37398,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549405820,173121.00
02/05/2019 17:30,2,0.100,ALERT,213.51,303.88,60.001,1549405804,"201051344000576","174011545737251",31.59,-6.00,0,301.47,340.55,3.2,1.2,0.000,1203559.9,1203559.9,9734,0,0,0,L,1122011218,1,121.55,122.01,0100,-10,0,0,0,0,0,0,5,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1549405821,173122.00
02/05/2019 17:30,2,0.000,ALERT,213.06,302.98,60.001,1549405804,"201051344001158","174011545737251",0.00,-9.00,0,300.57,305.08,0.0,0.0,0.000,1182624.5,1182624.5,5692,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549405823,173123.00
02/05/2019 17:30,2,0.000,ALERT,211.48,300.27,59.964,1549405804,"201051344000917","174011545737251",0.00,-6.00,0,297.87,303.28,0.0,0.0,0.000,1194410.0,1194410.0,13465,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549405825,173124.00
02/05/2019 17:30,2,0.000,ALERT,211.93,300.57,60.054,1549405804,"201051344000417","174011545737251",0.00,-8.00,0,298.77,303.28,0.0,0.0,0.000,969223.6,969223.6,13598,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549405827,173125.00
02/05/2019 17:30,2,0.000,ALERT,211.93,300.87,60.006,1549405804,"201051344000685","174011545737251",0.00,-8.00,0,299.07,303.58,0.0,0.0,0.000,1198613.0,1198613.0,13574,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549405829,173126.00
02/05/2019 17:30,2,0.000,ALERT,211.48,300.27,60.001,1549405804,"201051344000651","174011545737251",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,1192342.4,1192342.4,13561,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549405830,173127.00
02/05/2019 17:30,2,0.000,ALERT,212.61,303.28,60.006,1549405804,"201051344000594","174011545737251",0.00,-8.50,0,300.87,305.68,0.0,0.0,0.000,1207156.1,1207156.1,37380,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549405832,173128.00
02/05/2019 17:30,2,0.000,ALERT,213.06,303.28,59.996,1549405804,"201051344000469","174011545737251",0.00,-9.00,0,300.27,305.38,0.0,0.0,0.000,1191505.4,1191505.4,5646,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549405834,173129.00
02/05/2019 17:30,2,0.000,ALERT,211.70,301.47,60.001,1549405804,"201051344000585","174011545737251",0.00,-7.00,0,298.77,303.28,0.0,0.0,0.000,1206997.5,1206997.5,13617,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549405836,173130.00
02/05/2019 17:30,2,0.066,ALERT,213.51,302.98,60.006,1549405804,"201051344000853","174011545737251",30.42,-8.00,0,300.87,315.30,2.1,0.1,0.000,1207634.2,1207634.2,5549,0,0,0,L,1122011218,1,121.78,122.46,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549405838,173131.00
02/05/2019 17:30,2,0.000,ALERT,211.70,301.17,60.001,1549405804,"201051344001145","174011545737251",0.00,-8.00,0,299.67,304.18,0.0,0.0,0.000,1206059.3,1206059.3,13538,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549405840,173132.00
02/05/2019 17:30,2,0.000,ALERT,211.48,300.87,60.001,1549405804,"201051344000438","174011545737251",0.00,-8.50,0,299.67,303.88,0.0,0.0,0.000,1199996.9,1199996.9,13574,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549405841,173133.00
02/05/2019 17:30,2,0.000,ALERT,211.25,301.17,60.012,1549405804,"201051344001135","174011545737251",0.00,-8.00,0,299.67,303.88,0.0,0.0,0.000,1188148.1,1188148.1,13544,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549405843,173134.00
02/05/2019 17:30,2,0.062,ALERT,212.83,303.58,60.006,1549405804,"201051344000983","174011545737251",29.84,-6.50,0,301.17,305.68,1.9,0.0,0.000,1207124.5,1207124.5,5554,0,0,0,L,1122011218,1,121.33,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549405845,173135.00
02/05/2019 17:30,2,0.000,ALERT,211.48,300.57,59.996,1549405804,"201051344001203","174011545737251",0.00,-8.00,0,299.07,304.78,0.0,0.0,0.000,1197097.8,1197097.8,13575,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549405847,173136.00
02/05/2019 17:30,2,0.000,ALERT,211.48,301.47,60.017,1549405804,"201051344001230","174011545737251",0.00,-8.00,0,299.37,303.28,0.0,0.0,0.000,1191612.5,1191612.5,13497,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549405849,173137.00
02/05/2019 17:30,2,0.000,ALERT,211.25,301.17,60.006,1549405804,"201051344000646","174011545737251",0.00,-8.50,0,298.77,302.98,0.0,0.0,0.000,1186172.2,1186172.2,13544,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549405850,173138.00
02/05/2019 17:30,2,0.000,ALERT,213.29,302.37,60.012,1549405804,"201051344000867","174011545737251",0.00,-6.50,0,299.97,305.68,0.0,0.0,0.000,1188160.6,1188160.6,37426,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549405852,173139.00
02/05/2019 17:30,2,0.000,ALERT,213.74,302.98,60.006,1549405804,"201051344000633","174011545737251",0.00,-8.00,0,299.67,305.08,0.0,0.0,0.000,1187101.9,1187101.9,37487,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549405854,173140.00
02/05/2019 17:30,2,0.000,ALERT,211.25,301.17,60.006,1549405804,"201051344000955","174011545737251",0.00,-8.00,0,299.07,303.28,0.0,0.0,0.000,1205231.6,1205231.6,13576,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549405856,173141.00
02/05/2019 17:30,2,0.100,ALERT,213.06,302.37,60.017,1549405804,"201051344000648","174011545737251",31.19,-7.00,0,300.27,315.90,3.1,1.1,0.000,1195660.2,1195660.2,37290,0,0,0,L,1122011218,1,120.88,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1549405858,173142.00
02/05/2019 17:30,2,0.062,ALERT,213.29,302.98,60.038,1549405804,"201051344000645","174011545737251",31.55,-5.50,0,300.87,315.00,2.0,0.1,0.000,1199927.3,1199927.3,37264,0,0,0,L,1122011218,1,121.55,122.23,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1549405860,173143.00
02/05/2019 17:30,2,0.090,ALERT,213.06,303.88,59.975,1549405804,"201051344000569","174011545737251",30.45,-7.00,0,301.47,315.60,2.8,0.8,0.000,1217369.4,1217369.4,5470,0,0,0,L,1122011218,1,120.88,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549405861,173144.00
02/05/2019 17:30,2,0.135,ALERT,213.29,305.08,60.022,1549405804,"179051228000119","174011545737251",31.15,-3.50,0,299.67,344.45,4.0,2.0,0.000,4108.6,4108.6,5534,0,0,0,L,46974696,1,121.33,122.91,0000,-7,0,0,0,0,0,0,2,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1549405863,173145.00
02/05/2019 17:45,2,0.000,ALERT,212.61,303.28,59.990,1549406704,"201051344000579","174011545737251",0.00,-8.00,0,300.87,306.28,0.0,0.0,0.000,1216463.8,1216463.8,5655,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549406706,173146.00
02/05/2019 17:45,2,0.000,ALERT,211.25,300.27,59.980,1549406704,"201051344001025","174011545737251",0.00,-8.50,0,298.47,304.48,0.0,0.0,0.000,1201126.5,1201126.5,13581,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549406708,173147.00
02/05/2019 17:45,2,0.000,ALERT,211.25,300.87,59.990,1549406704,"201051344001093","174011545737251",0.00,-6.50,0,298.77,304.48,0.0,0.0,0.000,1193538.6,1193538.6,13564,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549406710,173148.00
02/05/2019 17:45,2,0.000,ALERT,212.61,302.68,59.953,1549406704,"201051344000458","174011545737251",0.00,-5.50,0,300.27,306.28,0.0,0.0,0.000,1202864.4,1202864.4,5602,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549406712,173149.00
02/05/2019 17:45,2,0.000,ALERT,211.03,301.47,59.948,1549406704,"201051344000890","174011545737251",0.00,-7.00,0,299.37,305.08,0.0,0.0,0.000,1197606.0,1197606.0,13549,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549406714,173150.00
02/05/2019 17:45,2,0.000,ALERT,212.38,302.07,59.990,1549406704,"201051344000988","174011545737251",0.00,-8.00,0,298.17,305.08,0.0,0.0,0.000,937970.4,937970.4,5716,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549406716,173151.00
02/05/2019 17:45,2,0.000,ALERT,211.70,301.77,59.948,1549406704,"201051344000582","174011545737251",0.00,-8.50,0,299.67,305.68,0.0,0.0,0.000,1177485.5,1177485.5,13515,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549406717,173152.00
02/05/2019 17:45,2,0.000,ALERT,212.61,303.28,60.012,1549406704,"201051344000868","174011545737251",0.00,-8.00,0,300.57,305.98,0.0,0.0,0.000,1189467.8,1189467.8,37400,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549406719,173153.00
02/05/2019 17:45,2,0.000,ALERT,213.06,302.98,60.001,1549406704,"201051344000576","174011545737251",0.00,-6.50,0,300.57,305.68,0.0,0.0,0.000,1203560.2,1203560.2,9736,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549406721,173154.00
02/05/2019 17:45,2,0.000,ALERT,212.83,302.37,60.001,1549406704,"201051344001158","174011545737251",0.00,-9.00,0,300.27,305.08,0.0,0.0,0.000,1182624.5,1182624.5,5694,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549406723,173155.00
02/05/2019 17:45,2,0.000,ALERT,211.48,300.27,60.006,1549406704,"201051344000917","174011545737251",0.00,-6.00,0,297.57,303.88,0.0,0.0,0.000,1194410.0,1194410.0,13467,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549406725,173156.00
02/05/2019 17:45,2,0.000,ALERT,211.48,300.57,60.006,1549406704,"201051344000417","174011545737251",0.00,-8.50,0,298.47,304.18,0.0,0.0,0.000,969223.6,969223.6,13600,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549406726,173157.00
02/05/2019 17:45,2,0.000,ALERT,211.48,300.87,59.990,1549406704,"201051344000685","174011545737251",0.00,-8.00,0,298.47,304.78,0.0,0.0,0.000,1198613.0,1198613.0,13576,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549406728,173158.00
02/05/2019 17:45,2,0.000,ALERT,211.25,300.27,60.001,1549406704,"201051344000651","174011545737251",0.00,-9.00,0,298.17,303.58,0.0,0.0,0.000,1192342.4,1192342.4,13563,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549406730,173159.00
02/05/2019 17:45,2,0.000,ALERT,212.16,302.98,60.006,1549406704,"201051344000594","174011545737251",0.00,-8.50,0,300.27,305.38,0.0,0.0,0.000,1207156.1,1207156.1,37382,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549406732,173160.00
02/05/2019 17:45,2,0.000,ALERT,212.83,302.68,60.001,1549406704,"201051344000469","174011545737251",0.00,-8.50,0,299.67,305.08,0.0,0.0,0.000,1191505.4,1191505.4,5648,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549406734,173161.00
02/05/2019 17:45,2,0.000,ALERT,211.25,301.17,60.006,1549406704,"201051344000585","174011545737251",0.00,-8.00,0,298.47,304.48,0.0,0.0,0.000,1206997.5,1206997.5,13619,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549406736,173162.00
02/05/2019 17:45,2,0.000,ALERT,213.06,302.68,60.001,1549406704,"201051344000853","174011545737251",0.00,-8.00,0,299.97,305.38,0.0,0.0,0.000,1207634.2,1207634.2,5551,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1549406737,173163.00
02/05/2019 17:45,2,0.000,ALERT,211.48,301.47,60.006,1549406704,"201051344001145","174011545737251",0.00,-8.00,0,299.37,305.08,0.0,0.0,0.000,1206059.3,1206059.3,13540,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549406739,173164.00
02/05/2019 17:45,2,0.000,ALERT,211.48,301.17,60.054,1549406704,"201051344000438","174011545737251",0.00,-8.50,0,299.07,304.48,0.0,0.0,0.000,1199996.9,1199996.9,13576,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549406741,173165.00
02/05/2019 17:45,2,0.000,ALERT,210.80,300.87,60.006,1549406704,"201051344001135","174011545737251",0.00,-8.00,0,299.07,304.48,0.0,0.0,0.000,1188148.1,1188148.1,13546,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549406743,173166.00
02/05/2019 17:45,2,0.000,ALERT,212.61,302.98,59.985,1549406704,"201051344000983","174011545737251",0.00,-7.00,0,300.27,305.68,0.0,0.0,0.000,1207124.5,1207124.5,5556,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549406745,173167.00
02/05/2019 17:45,2,0.000,ALERT,211.25,300.57,60.012,1549406704,"201051344001203","174011545737251",0.00,-8.00,0,298.77,305.38,0.0,0.0,0.000,1197097.8,1197097.8,13577,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549406746,173168.00
02/05/2019 17:45,2,0.000,ALERT,211.25,301.17,60.012,1549406704,"201051344001230","174011545737251",0.00,-8.00,0,299.07,305.08,0.0,0.0,0.000,1191612.5,1191612.5,13499,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549406748,173169.00
02/05/2019 17:45,2,0.000,ALERT,211.03,300.87,60.012,1549406704,"201051344000646","174011545737251",0.00,-8.50,0,298.17,304.48,0.0,0.0,0.000,1186172.2,1186172.2,13546,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549406750,173170.00
02/05/2019 17:45,2,0.000,ALERT,213.06,302.07,60.012,1549406704,"201051344000867","174011545737251",0.00,-6.50,0,299.37,305.38,0.0,0.0,0.000,1188160.6,1188160.6,37428,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549406752,173171.00
02/05/2019 17:45,2,0.000,ALERT,213.29,302.68,60.012,1549406704,"201051344000633","174011545737251",0.00,-8.50,0,299.07,305.08,0.0,0.0,0.000,1187101.9,1187101.9,37489,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549406754,173172.00
02/05/2019 17:45,2,0.000,ALERT,210.80,300.87,60.033,1549406704,"201051344000955","174011545737251",0.00,-8.00,0,298.77,304.48,0.0,0.0,0.000,1205231.6,1205231.6,13578,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549406755,173173.00
02/05/2019 17:45,2,0.000,ALERT,212.61,302.07,60.001,1549406704,"201051344000648","174011545737251",0.00,-8.00,0,299.37,305.08,0.0,0.0,0.000,1195660.4,1195660.4,37292,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549406757,173174.00
02/05/2019 17:45,2,0.000,ALERT,213.06,302.68,60.054,1549406704,"201051344000645","174011545737251",0.00,-6.00,0,299.97,305.38,0.0,0.0,0.000,1199927.3,1199927.3,37266,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549406759,173175.00
02/05/2019 17:45,2,0.000,ALERT,212.61,303.28,60.006,1549406704,"201051344000569","174011545737251",0.00,-8.00,0,300.87,306.28,0.0,0.0,0.000,1217369.4,1217369.4,5472,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1549406761,173176.00
