ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/05/2019 17:45,2,0.131,ALERT,212.83,302.07,60.006,1549406704,"179051228000119","174011545737251",29.90,-5.00,0,299.37,314.70,4.0,1.9,0.000,4109.1,4109.1,5536,0,0,0,L,46974696,1,121.10,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549406763,173177.00
02/05/2019 18:00,2,0.000,ALERT,212.83,303.88,60.038,1549407604,"201051344000579","174011545737251",0.00,-8.50,0,301.47,305.68,0.0,0.0,0.000,1216463.8,1216463.8,5657,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549407606,173178.00
02/05/2019 18:00,2,0.000,ALERT,211.48,300.57,60.028,1549407604,"201051344001025","174011545737251",0.00,-8.50,0,298.47,304.18,0.0,0.0,0.000,1201126.5,1201126.5,13583,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549407608,173179.00
02/05/2019 18:00,2,0.000,ALERT,211.48,301.47,60.038,1549407604,"201051344001093","174011545737251",0.00,-6.50,0,298.77,303.28,0.0,0.0,0.000,1193538.6,1193538.6,13566,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549407610,173180.00
02/05/2019 18:00,2,0.000,ALERT,212.61,302.98,60.043,1549407604,"201051344000458","174011545737251",0.00,-6.00,0,300.87,305.68,0.0,0.0,0.000,1202864.4,1202864.4,5604,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549407612,173181.00
02/05/2019 18:00,2,0.000,ALERT,211.25,301.77,60.043,1549407604,"201051344000890","174011545737251",0.00,-7.00,0,299.37,305.08,0.0,0.0,0.000,1197606.0,1197606.0,13551,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549407614,173182.00
02/05/2019 18:00,2,0.000,ALERT,212.38,302.68,60.049,1549407604,"201051344000988","174011545737251",0.00,-8.00,0,297.87,304.48,0.0,0.0,0.000,937970.4,937970.4,5718,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549407616,173183.00
02/05/2019 18:00,2,0.000,ALERT,211.93,302.37,60.049,1549407604,"201051344000582","174011545737251",0.00,-8.50,0,299.97,304.48,0.0,0.0,0.000,1177485.5,1177485.5,13517,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549407617,173184.00
02/05/2019 18:00,2,0.000,ALERT,212.61,303.58,60.049,1549407604,"201051344000868","174011545737251",0.00,-8.00,0,301.47,305.68,0.0,0.0,0.000,1189467.8,1189467.8,37402,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549407619,173185.00
02/05/2019 18:00,2,0.000,ALERT,213.06,303.28,60.054,1549407604,"201051344000576","174011545737251",0.00,-7.00,0,301.17,305.38,0.0,0.0,0.000,1203560.2,1203560.2,9738,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549407621,173186.00
02/05/2019 18:00,2,0.000,ALERT,212.61,302.68,60.017,1549407604,"201051344001158","174011545737251",0.00,-9.00,0,300.57,304.48,0.0,0.0,0.000,1182624.5,1182624.5,5696,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549407623,173187.00
02/05/2019 18:00,2,0.000,ALERT,211.70,300.57,60.070,1549407604,"201051344000917","174011545737251",0.00,-6.50,0,297.87,302.68,0.0,0.0,0.000,1194410.0,1194410.0,13469,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549407625,173188.00
02/05/2019 18:00,2,0.000,ALERT,211.70,300.57,60.049,1549407604,"201051344000417","174011545737251",0.00,-8.00,0,298.77,303.28,0.0,0.0,0.000,969223.6,969223.6,13602,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549407627,173189.00
02/05/2019 18:00,2,0.000,ALERT,211.48,300.57,60.054,1549407604,"201051344000685","174011545737251",0.00,-8.00,0,298.77,303.58,0.0,0.0,0.000,1198613.0,1198613.0,13578,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549407628,173190.00
02/05/2019 18:00,2,0.000,ALERT,211.48,299.97,60.075,1549407604,"201051344000651","174011545737251",0.00,-9.00,0,298.47,303.28,0.0,0.0,0.000,1192342.4,1192342.4,13565,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549407630,173191.00
02/05/2019 18:00,2,0.000,ALERT,212.16,302.98,60.043,1549407604,"201051344000594","174011545737251",0.00,-8.50,0,300.57,305.08,0.0,0.0,0.000,1207156.1,1207156.1,37384,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549407632,173192.00
02/05/2019 18:00,2,0.000,ALERT,212.61,302.98,60.049,1549407604,"201051344000469","174011545737251",0.00,-9.00,0,299.67,304.78,0.0,0.0,0.000,1191505.4,1191505.4,5650,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549407634,173193.00
02/05/2019 18:00,2,0.000,ALERT,211.48,301.17,60.022,1549407604,"201051344000585","174011545737251",0.00,-8.00,0,298.47,303.28,0.0,0.0,0.000,1206997.5,1206997.5,13621,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549407636,173194.00
02/05/2019 18:00,2,0.000,ALERT,213.06,302.98,60.038,1549407604,"201051344000853","174011545737251",0.00,-8.00,0,300.57,305.08,0.0,0.0,0.000,1207634.2,1207634.2,5553,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549407638,173195.00
02/05/2019 18:00,2,0.000,ALERT,211.70,301.47,60.070,1549407604,"201051344001145","174011545737251",0.00,-8.00,0,299.37,304.78,0.0,0.0,0.000,1206059.3,1206059.3,13542,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549407639,173196.00
02/05/2019 18:00,2,0.000,ALERT,211.70,301.17,60.054,1549407604,"201051344000438","174011545737251",0.00,-8.50,0,299.37,304.18,0.0,0.0,0.000,1199996.9,1199996.9,13578,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549407641,173197.00
02/05/2019 18:00,2,0.000,ALERT,211.03,300.87,60.043,1549407604,"201051344001135","174011545737251",0.00,-8.00,0,299.37,304.48,0.0,0.0,0.000,1188148.1,1188148.1,13548,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549407643,173198.00
02/05/2019 18:00,2,0.000,ALERT,212.61,303.28,60.054,1549407604,"201051344000983","174011545737251",0.00,-7.00,0,300.87,305.38,0.0,0.0,0.000,1207124.5,1207124.5,5558,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549407645,173199.00
02/05/2019 18:00,2,0.000,ALERT,211.48,300.57,60.054,1549407604,"201051344001203","174011545737251",0.00,-8.50,0,298.77,305.08,0.0,0.0,0.000,1197097.8,1197097.8,13579,0,0,0,L,1122011218,1,122.23,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549407647,173200.00
02/05/2019 18:00,2,0.000,ALERT,211.48,301.47,60.075,1549407604,"201051344001230","174011545737251",0.00,-8.00,0,298.77,303.88,0.0,0.0,0.000,1191612.5,1191612.5,13501,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549407649,173201.00
02/05/2019 18:00,2,0.000,ALERT,211.25,301.17,60.054,1549407604,"201051344000646","174011545737251",0.00,-8.50,0,298.77,303.28,0.0,0.0,0.000,1186172.2,1186172.2,13548,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549407651,173202.00
02/05/2019 18:00,2,0.000,ALERT,212.83,302.07,60.049,1549407604,"201051344000867","174011545737251",0.00,-7.00,0,299.97,305.08,0.0,0.0,0.000,1188160.6,1188160.6,37430,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549407652,173203.00
02/05/2019 18:00,2,0.000,ALERT,213.29,302.37,60.054,1549407604,"201051344000633","174011545737251",0.00,-8.50,0,299.37,304.48,0.0,0.0,0.000,1187101.9,1187101.9,37491,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549407654,173204.00
02/05/2019 18:00,2,0.000,ALERT,211.03,301.17,60.012,1549407604,"201051344000955","174011545737251",0.00,-8.50,0,299.07,303.88,0.0,0.0,0.000,1205231.6,1205231.6,13580,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549407656,173205.00
02/05/2019 18:00,2,0.000,ALERT,212.61,302.07,60.059,1549407604,"201051344000648","174011545737251",0.00,-8.50,0,299.97,304.78,0.0,0.0,0.000,1195660.4,1195660.4,37294,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549407658,173206.00
02/05/2019 18:00,2,0.000,ALERT,212.83,302.68,60.075,1549407604,"201051344000645","174011545737251",0.00,-6.50,0,300.87,304.78,0.0,0.0,0.000,1199927.3,1199927.3,37268,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549407660,173207.00
02/05/2019 18:00,2,0.000,ALERT,212.61,303.28,60.043,1549407604,"201051344000569","174011545737251",0.00,-8.00,0,301.17,305.98,0.0,0.0,0.000,1217369.4,1217369.4,5474,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549407662,173208.00
02/05/2019 18:00,2,0.000,ALERT,213.06,302.37,60.017,1549407604,"179051228000119","174011545737251",0.00,-5.50,0,299.07,304.18,0.0,0.0,0.000,4109.1,4109.1,5538,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549407663,173209.00
02/05/2019 18:15,2,0.000,ALERT,212.38,302.68,59.990,1549408503,"201051344000579","174011545737251",0.00,-8.00,0,300.87,305.68,0.0,0.0,0.000,1216463.8,1216463.8,5659,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549408506,173210.00
02/05/2019 18:15,2,0.000,ALERT,210.35,298.77,60.001,1549408503,"201051344001025","174011545737251",0.00,-9.00,0,297.57,303.58,0.0,0.0,0.000,1201126.5,1201126.5,13585,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549408508,173211.00
02/05/2019 18:15,2,0.000,ALERT,210.35,299.37,59.996,1549408503,"201051344001093","174011545737251",0.00,-6.50,0,298.17,302.98,0.0,0.0,0.000,1193538.6,1193538.6,13568,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549408510,173212.00
02/05/2019 18:15,2,0.000,ALERT,212.16,301.77,60.028,1549408503,"201051344000458","174011545737251",0.00,-6.00,0,300.27,305.68,0.0,0.0,0.000,1202864.4,1202864.4,5606,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549408512,173213.00
02/05/2019 18:15,2,0.000,ALERT,210.35,299.97,60.049,1549408503,"201051344000890","174011545737251",0.00,-8.00,0,298.77,303.88,0.0,0.0,0.000,1197606.0,1197606.0,13553,0,0,0,L,1122011218,1,121.33,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549408513,173214.00
02/05/2019 18:15,2,0.000,ALERT,211.93,301.47,59.990,1549408503,"201051344000988","174011545737251",0.00,-8.50,0,297.57,304.18,0.0,0.0,0.000,937970.4,937970.4,5720,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549408515,173215.00
02/05/2019 18:15,2,0.000,ALERT,210.80,300.57,59.985,1549408503,"201051344000582","174011545737251",0.00,-9.00,0,299.07,303.58,0.0,0.0,0.000,1177485.5,1177485.5,13519,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549408517,173216.00
02/05/2019 18:15,2,0.000,ALERT,212.16,302.68,59.953,1549408503,"201051344000868","174011545737251",0.00,-8.00,0,300.57,305.08,0.0,0.0,0.000,1189467.8,1189467.8,37404,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549408519,173217.00
02/05/2019 18:15,2,0.000,ALERT,212.61,302.37,59.980,1549408503,"201051344000576","174011545737251",0.00,-8.00,0,300.27,304.78,0.0,0.0,0.000,1203560.2,1203560.2,9740,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549408521,173218.00
02/05/2019 18:15,2,0.000,ALERT,212.38,301.77,59.985,1549408503,"201051344001158","174011545737251",0.00,-9.00,0,299.67,304.18,0.0,0.0,0.000,1182624.5,1182624.5,5698,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549408522,173219.00
02/05/2019 18:15,2,0.000,ALERT,210.57,299.07,60.028,1549408503,"201051344000917","174011545737251",0.00,-6.50,0,296.96,301.77,0.0,0.0,0.000,1194410.0,1194410.0,13471,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549408524,173220.00
02/05/2019 18:15,2,0.000,ALERT,210.57,299.07,60.001,1549408503,"201051344000417","174011545737251",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,969223.6,969223.6,13604,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549408526,173221.00
02/05/2019 18:15,2,0.000,ALERT,210.80,299.37,59.996,1549408503,"201051344000685","174011545737251",0.00,-8.50,0,297.87,302.37,0.0,0.0,0.000,1198613.0,1198613.0,13580,0,0,0,L,1122011218,1,122.01,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549408528,173222.00
02/05/2019 18:15,2,0.000,ALERT,210.35,298.47,59.985,1549408503,"201051344000651","174011545737251",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,1192342.4,1192342.4,13567,0,0,0,L,1122011218,1,121.55,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549408530,173223.00
02/05/2019 18:15,2,0.000,ALERT,211.70,302.37,59.996,1549408503,"201051344000594","174011545737251",0.00,-8.50,0,299.67,304.78,0.0,0.0,0.000,1207156.1,1207156.1,37386,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549408532,173224.00
02/05/2019 18:15,2,0.000,ALERT,212.38,301.77,59.996,1549408503,"201051344000469","174011545737251",0.00,-9.00,0,299.07,304.48,0.0,0.0,0.000,1191505.4,1191505.4,5652,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549408534,173225.00
02/05/2019 18:15,2,0.000,ALERT,210.57,299.67,60.012,1549408503,"201051344000585","174011545737251",0.00,-8.00,0,297.87,302.68,0.0,0.0,0.000,1206997.5,1206997.5,13623,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549408536,173226.00
02/05/2019 18:15,2,0.000,ALERT,212.83,301.77,59.948,1549408503,"201051344000853","174011545737251",0.00,-8.50,0,299.97,304.78,0.0,0.0,0.000,1207634.2,1207634.2,5555,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549408537,173227.00
02/05/2019 18:15,2,0.000,ALERT,210.80,299.97,59.996,1549408503,"201051344001145","174011545737251",0.00,-8.50,0,298.47,303.28,0.0,0.0,0.000,1206059.3,1206059.3,13544,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549408539,173228.00
02/05/2019 18:15,2,0.000,ALERT,210.57,299.37,60.001,1549408503,"201051344000438","174011545737251",0.00,-9.00,0,298.17,302.98,0.0,0.0,0.000,1199996.9,1199996.9,13580,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549408541,173229.00
02/05/2019 18:15,2,0.000,ALERT,210.12,299.67,60.001,1549408503,"201051344001135","174011545737251",0.00,-8.50,0,298.47,303.28,0.0,0.0,0.000,1188148.1,1188148.1,13550,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549408543,173230.00
02/05/2019 18:15,2,0.000,ALERT,212.16,302.07,60.001,1549408503,"201051344000983","174011545737251",0.00,-8.00,0,300.27,305.08,0.0,0.0,0.000,1207124.5,1207124.5,5560,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549408545,173231.00
02/05/2019 18:15,2,0.000,ALERT,210.57,299.07,60.006,1549408503,"201051344001203","174011545737251",0.00,-8.50,0,297.87,304.18,0.0,0.0,0.000,1197097.8,1197097.8,13581,0,0,0,L,1122011218,1,121.78,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549408546,173232.00
02/05/2019 18:15,2,0.000,ALERT,210.35,299.67,59.996,1549408503,"201051344001230","174011545737251",0.00,-8.00,0,298.47,302.98,0.0,0.0,0.000,1191612.5,1191612.5,13503,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549408548,173233.00
02/05/2019 18:15,2,0.000,ALERT,210.12,299.37,60.001,1549408503,"201051344000646","174011545737251",0.00,-8.50,0,297.87,302.37,0.0,0.0,0.000,1186172.2,1186172.2,13550,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549408550,173234.00
02/05/2019 18:15,2,0.000,ALERT,212.38,301.17,59.980,1549408503,"201051344000867","174011545737251",0.00,-6.50,0,299.37,304.48,0.0,0.0,0.000,1188160.6,1188160.6,37432,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549408552,173235.00
02/05/2019 18:15,2,0.000,ALERT,212.83,301.47,59.975,1549408503,"201051344000633","174011545737251",0.00,-8.50,0,298.47,304.18,0.0,0.0,0.000,1187101.9,1187101.9,37493,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549408554,173236.00
02/05/2019 18:15,2,0.000,ALERT,209.90,299.37,60.001,1549408503,"201051344000955","174011545737251",0.00,-8.00,0,298.17,302.68,0.0,0.0,0.000,1205231.6,1205231.6,13582,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549408555,173237.00
02/05/2019 18:15,2,0.000,ALERT,212.16,300.87,60.001,1549408503,"201051344000648","174011545737251",0.00,-9.00,0,299.37,304.48,0.0,0.0,0.000,1195660.4,1195660.4,37296,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549408557,173238.00
02/05/2019 18:15,2,0.000,ALERT,212.38,301.47,60.012,1549408503,"201051344000645","174011545737251",0.00,-6.50,0,299.97,304.48,0.0,0.0,0.000,1199927.3,1199927.3,37270,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549408559,173239.00
02/05/2019 18:15,2,0.000,ALERT,212.16,302.37,60.001,1549408503,"201051344000569","174011545737251",0.00,-8.00,0,300.87,305.38,0.0,0.0,0.000,1217369.4,1217369.4,5476,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549408561,173240.00
02/05/2019 18:15,2,0.000,ALERT,212.61,301.47,59.996,1549408503,"179051228000119","174011545737251",0.00,-5.50,0,298.77,304.48,0.0,0.0,0.000,4109.1,4109.1,5540,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549408563,173241.00
02/05/2019 18:30,2,0.000,ALERT,211.70,301.77,60.017,1549409405,"201051344000579","174011545737251",0.00,-8.00,0,300.27,304.48,0.0,0.0,0.000,1216463.8,1216463.8,5661,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549409407,173242.00
02/05/2019 18:30,2,0.000,ALERT,210.12,298.47,60.012,1549409405,"201051344001025","174011545737251",0.00,-9.00,0,296.96,301.77,0.0,0.0,0.000,1201126.5,1201126.5,13587,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549409409,173243.00
02/05/2019 18:30,2,0.000,ALERT,210.12,298.77,60.006,1549409405,"201051344001093","174011545737251",0.00,-6.50,0,297.26,300.87,0.0,0.0,0.000,1193538.6,1193538.6,13570,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549409410,173244.00
02/05/2019 18:30,2,0.000,ALERT,211.70,301.47,60.022,1549409405,"201051344000458","174011545737251",0.00,-6.00,0,299.67,304.18,0.0,0.0,0.000,1202864.4,1202864.4,5608,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549409412,173245.00
02/05/2019 18:30,2,0.000,ALERT,210.12,299.37,60.028,1549409405,"201051344000890","174011545737251",0.00,-8.00,0,297.87,302.07,0.0,0.0,0.000,1197606.0,1197606.0,13555,0,0,0,L,1122011218,1,121.10,119.52,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549409414,173246.00
02/05/2019 18:30,2,0.000,ALERT,211.48,300.87,60.017,1549409405,"201051344000988","174011545737251",0.00,-8.00,0,296.96,302.98,0.0,0.0,0.000,937970.4,937970.4,5722,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549409416,173247.00
02/05/2019 18:30,2,0.000,ALERT,210.57,299.97,60.022,1549409405,"201051344000582","174011545737251",0.00,-9.00,0,298.17,301.77,0.0,0.0,0.000,1177485.5,1177485.5,13521,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549409418,173248.00
02/05/2019 18:30,2,0.000,ALERT,211.70,302.07,60.059,1549409405,"201051344000868","174011545737251",0.00,-8.00,0,299.97,304.18,0.0,0.0,0.000,1189467.8,1189467.8,37406,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549409420,173249.00
02/05/2019 18:30,2,0.000,ALERT,212.16,301.77,59.975,1549409405,"201051344000576","174011545737251",0.00,-8.00,0,299.97,303.88,0.0,0.0,0.000,1203560.2,1203560.2,9742,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549409421,173250.00
02/05/2019 18:30,2,0.000,ALERT,211.70,301.17,60.017,1549409405,"201051344001158","174011545737251",0.00,-9.00,0,299.07,303.28,0.0,0.0,0.000,1182624.5,1182624.5,5700,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549409423,173251.00
02/05/2019 18:30,2,0.000,ALERT,210.35,298.47,60.012,1549409405,"201051344000917","174011545737251",0.00,-6.50,0,296.06,300.27,0.0,0.0,0.000,1194410.0,1194410.0,13473,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549409425,173252.00
02/05/2019 18:30,2,0.000,ALERT,210.35,298.47,60.054,1549409405,"201051344000417","174011545737251",0.00,-8.50,0,296.96,300.57,0.0,0.0,0.000,969223.6,969223.6,13606,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549409427,173253.00
02/05/2019 18:30,2,0.000,ALERT,210.35,298.77,60.012,1549409405,"201051344000685","174011545737251",0.00,-8.00,0,297.26,301.17,0.0,0.0,0.000,1198613.0,1198613.0,13582,0,0,0,L,1122011218,1,121.78,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549409429,173254.00
02/05/2019 18:30,2,0.000,ALERT,210.12,297.87,60.006,1549409405,"201051344000651","174011545737251",0.00,-10.00,0,296.66,300.27,0.0,0.0,0.000,1192342.4,1192342.4,13569,0,0,0,L,1122011218,1,121.33,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549409430,173255.00
02/05/2019 18:30,2,0.000,ALERT,211.25,301.47,59.964,1549409405,"201051344000594","174011545737251",0.00,-8.50,0,299.37,303.58,0.0,0.0,0.000,1207156.1,1207156.1,37388,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549409432,173256.00
02/05/2019 18:30,2,0.000,ALERT,211.70,301.17,60.049,1549409405,"201051344000469","174011545737251",0.00,-8.50,0,298.77,303.28,0.0,0.0,0.000,1191505.4,1191505.4,5654,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549409434,173257.00
02/05/2019 18:30,2,0.000,ALERT,210.35,299.07,60.017,1549409405,"201051344000585","174011545737251",0.00,-8.00,0,296.96,301.17,0.0,0.0,0.000,1206997.5,1206997.5,13625,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549409436,173258.00
02/05/2019 18:30,2,0.000,ALERT,212.16,301.17,60.012,1549409405,"201051344000853","174011545737251",0.00,-8.50,0,299.37,303.58,0.0,0.0,0.000,1207634.2,1207634.2,5557,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549409438,173259.00
02/05/2019 18:30,2,0.000,ALERT,210.35,299.07,59.985,1549409405,"201051344001145","174011545737251",0.00,-8.50,0,297.87,301.77,0.0,0.0,0.000,1206059.3,1206059.3,13546,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549409440,173260.00
02/05/2019 18:30,2,0.000,ALERT,210.35,298.77,60.006,1549409405,"201051344000438","174011545737251",0.00,-9.00,0,297.57,301.47,0.0,0.0,0.000,1199996.9,1199996.9,13582,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549409441,173261.00
02/05/2019 18:30,2,0.000,ALERT,209.67,298.77,60.012,1549409405,"201051344001135","174011545737251",0.00,-8.50,0,297.57,301.77,0.0,0.0,0.000,1188148.1,1188148.1,13552,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549409443,173262.00
02/05/2019 18:30,2,0.000,ALERT,211.48,301.17,60.012,1549409405,"201051344000983","174011545737251",0.00,-8.00,0,299.67,303.88,0.0,0.0,0.000,1207124.5,1207124.5,5562,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549409445,173263.00
02/05/2019 18:30,2,0.000,ALERT,210.12,298.17,60.012,1549409405,"201051344001203","174011545737251",0.00,-8.50,0,296.96,302.37,0.0,0.0,0.000,1197097.8,1197097.8,13583,0,0,0,L,1122011218,1,121.55,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549409447,173264.00
02/05/2019 18:30,2,0.000,ALERT,210.12,299.07,60.059,1549409405,"201051344001230","174011545737251",0.00,-8.00,0,297.57,301.17,0.0,0.0,0.000,1191612.5,1191612.5,13505,0,0,0,L,1122011218,1,121.10,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549409449,173265.00
02/05/2019 18:30,2,0.000,ALERT,209.90,298.47,60.006,1549409405,"201051344000646","174011545737251",0.00,-9.00,0,296.96,301.17,0.0,0.0,0.000,1186172.2,1186172.2,13552,0,0,0,L,1122011218,1,121.10,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549409450,173266.00
02/05/2019 18:30,2,0.000,ALERT,211.93,300.57,60.059,1549409405,"201051344000867","174011545737251",0.00,-7.00,0,298.77,303.58,0.0,0.0,0.000,1188160.6,1188160.6,37434,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549409452,173267.00
02/05/2019 18:30,2,0.000,ALERT,212.38,301.17,60.001,1549409405,"201051344000633","174011545737251",0.00,-8.50,0,298.17,302.98,0.0,0.0,0.000,1187101.9,1187101.9,37495,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549409454,173268.00
02/05/2019 18:30,2,0.000,ALERT,209.67,298.77,60.017,1549409405,"201051344000955","174011545737251",0.00,-8.50,0,297.57,301.17,0.0,0.0,0.000,1205231.6,1205231.6,13584,0,0,0,L,1122011218,1,120.42,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549409456,173269.00
02/05/2019 18:30,2,0.000,ALERT,211.70,300.27,59.964,1549409405,"201051344000648","174011545737251",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,1195660.4,1195660.4,37298,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549409458,173270.00
02/05/2019 18:30,2,0.000,ALERT,212.16,301.17,60.001,1549409405,"201051344000645","174011545737251",0.00,-7.00,0,299.37,303.28,0.0,0.0,0.000,1199927.3,1199927.3,37272,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549409460,173271.00
02/05/2019 18:30,2,0.000,ALERT,211.70,301.77,59.975,1549409405,"201051344000569","174011545737251",0.00,-8.50,0,300.27,304.48,0.0,0.0,0.000,1217369.4,1217369.4,5478,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549409462,173272.00
02/05/2019 18:30,2,0.000,ALERT,212.16,300.87,59.980,1549409405,"179051228000119","174011545737251",0.00,-6.00,0,298.47,303.28,0.0,0.0,0.000,4109.1,4109.1,5542,0,0,0,L,46974696,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549409463,173273.00
02/05/2019 18:45,2,0.000,ALERT,211.48,301.47,60.012,1549410304,"201051344000579","174011545737251",0.00,-8.00,0,299.97,303.88,0.0,0.0,0.000,1216463.8,1216463.8,5663,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549410306,173274.00
02/05/2019 18:45,2,0.000,ALERT,209.90,298.17,60.001,1549410304,"201051344001025","174011545737251",0.00,-9.00,0,296.66,301.47,0.0,0.0,0.000,1201126.5,1201126.5,13589,0,0,0,L,1122011218,1,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549410308,173275.00
02/05/2019 18:45,2,0.000,ALERT,210.12,298.77,60.012,1549410304,"201051344001093","174011545737251",0.00,-6.50,0,296.66,300.57,0.0,0.0,0.000,1193538.6,1193538.6,13572,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549410310,173276.00
02/05/2019 18:45,2,0.000,ALERT,211.48,301.17,60.006,1549410304,"201051344000458","174011545737251",0.00,-6.00,0,298.77,303.88,0.0,0.0,0.000,1202864.4,1202864.4,5610,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549410311,173277.00
02/05/2019 18:45,2,0.000,ALERT,209.90,299.07,60.043,1549410304,"201051344000890","174011545737251",0.00,-8.00,0,297.26,301.77,0.0,0.0,0.000,1197606.0,1197606.0,13557,0,0,0,L,1122011218,1,121.10,119.52,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549410313,173278.00
02/05/2019 18:45,2,0.000,ALERT,211.25,300.87,60.006,1549410304,"201051344000988","174011545737251",0.00,-8.00,0,296.36,302.68,0.0,0.0,0.000,937970.4,937970.4,5724,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549410315,173279.00
02/05/2019 18:45,2,0.000,ALERT,210.57,299.97,59.990,1549410304,"201051344000582","174011545737251",0.00,-9.00,0,297.57,301.47,0.0,0.0,0.000,1177485.5,1177485.5,13523,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549410317,173280.00
02/05/2019 18:45,2,0.000,ALERT,211.48,301.47,59.996,1549410304,"201051344000868","174011545737251",0.00,-8.50,0,299.97,303.58,0.0,0.0,0.000,1189467.8,1189467.8,37408,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549410319,173281.00
02/05/2019 18:45,2,0.000,ALERT,211.93,302.07,60.001,1549410304,"201051344000576","174011545737251",0.00,-7.00,0,299.67,303.28,0.0,0.0,0.000,1203560.2,1203560.2,9744,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549410320,173282.00
02/05/2019 18:45,2,0.000,ALERT,211.70,300.87,60.006,1549410304,"201051344001158","174011545737251",0.00,-9.00,0,298.77,302.68,0.0,0.0,0.000,1182624.5,1182624.5,5702,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549410322,173283.00
02/05/2019 18:45,2,0.000,ALERT,210.12,298.17,60.012,1549410304,"201051344000917","174011545737251",0.00,-6.50,0,295.76,299.97,0.0,0.0,0.000,1194410.0,1194410.0,13475,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549410324,173284.00
02/05/2019 18:45,2,0.000,ALERT,210.35,298.47,59.980,1549410304,"201051344000417","174011545737251",0.00,-8.50,0,296.36,300.27,0.0,0.0,0.000,969223.6,969223.6,13608,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549410326,173285.00
02/05/2019 18:45,2,0.000,ALERT,210.35,298.77,60.001,1549410304,"201051344000685","174011545737251",0.00,-8.50,0,296.66,300.57,0.0,0.0,0.000,1198613.0,1198613.0,13584,0,0,0,L,1122011218,1,121.78,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549410328,173286.00
02/05/2019 18:45,2,0.000,ALERT,210.12,297.87,60.006,1549410304,"201051344000651","174011545737251",0.00,-10.00,0,296.06,300.27,0.0,0.0,0.000,1192342.4,1192342.4,13571,0,0,0,L,1122011218,1,121.33,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549410330,173287.00
02/05/2019 18:45,2,0.000,ALERT,211.03,301.47,60.043,1549410304,"201051344000594","174011545737251",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,1207156.1,1207156.1,37390,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549410331,173288.00
02/05/2019 18:45,2,0.000,ALERT,211.48,300.87,59.996,1549410304,"201051344000469","174011545737251",0.00,-9.00,0,298.17,302.68,0.0,0.0,0.000,1191505.4,1191505.4,5656,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549410333,173289.00
02/05/2019 18:45,2,0.000,ALERT,210.12,299.07,60.006,1549410304,"201051344000585","174011545737251",0.00,-8.00,0,296.36,300.57,0.0,0.0,0.000,1206997.5,1206997.5,13627,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549410335,173290.00
02/05/2019 18:45,2,0.000,ALERT,211.93,300.87,60.001,1549410304,"201051344000853","174011545737251",0.00,-8.50,0,299.37,302.98,0.0,0.0,0.000,1207634.2,1207634.2,5559,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549410337,173291.00
02/05/2019 18:45,2,0.000,ALERT,210.35,299.07,60.012,1549410304,"201051344001145","174011545737251",0.00,-8.50,0,297.26,301.47,0.0,0.0,0.000,1206059.3,1206059.3,13548,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549410339,173292.00
02/05/2019 18:45,2,0.000,ALERT,210.12,298.77,59.996,1549410304,"201051344000438","174011545737251",0.00,-9.00,0,297.26,301.17,0.0,0.0,0.000,1199996.9,1199996.9,13584,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549410341,173293.00
02/05/2019 18:45,2,0.000,ALERT,209.67,299.07,60.033,1549410304,"201051344001135","174011545737251",0.00,-8.50,0,296.96,301.17,0.0,0.0,0.000,1188148.1,1188148.1,13554,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549410342,173294.00
02/05/2019 18:45,2,0.000,ALERT,211.25,300.87,60.017,1549410304,"201051344000983","174011545737251",0.00,-8.00,0,299.37,303.28,0.0,0.0,0.000,1207124.5,1207124.5,5564,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549410344,173295.00
02/05/2019 18:45,2,0.000,ALERT,210.12,298.47,60.028,1549410304,"201051344001203","174011545737251",0.00,-8.50,0,296.36,302.37,0.0,0.0,0.000,1197097.8,1197097.8,13585,0,0,0,L,1122011218,1,121.33,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549410346,173296.00
02/05/2019 18:45,2,0.000,ALERT,210.12,299.37,60.006,1549410304,"201051344001230","174011545737251",0.00,-8.50,0,296.96,300.87,0.0,0.0,0.000,1191612.5,1191612.5,13507,0,0,0,L,1122011218,1,121.10,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549410348,173297.00
02/05/2019 18:45,2,0.000,ALERT,209.90,299.07,60.017,1549410304,"201051344000646","174011545737251",0.00,-9.00,0,296.06,300.27,0.0,0.0,0.000,1186172.2,1186172.2,13554,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549410350,173298.00
02/05/2019 18:45,2,0.000,ALERT,211.70,300.57,60.028,1549410304,"201051344000867","174011545737251",0.00,-7.00,0,298.47,303.88,0.0,0.0,0.000,1188160.6,1188160.6,37436,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549410352,173299.00
02/05/2019 18:45,2,0.000,ALERT,212.38,301.17,60.006,1549410304,"201051344000633","174011545737251",0.00,-8.50,0,297.87,302.98,0.0,0.0,0.000,1187101.9,1187101.9,37497,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549410353,173300.00
02/05/2019 18:45,2,0.000,ALERT,209.90,299.07,60.028,1549410304,"201051344000955","174011545737251",0.00,-8.50,0,296.66,300.87,0.0,0.0,0.000,1205231.6,1205231.6,13586,0,0,0,L,1122011218,1,120.42,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549410355,173301.00
02/05/2019 18:45,2,0.000,ALERT,211.48,300.57,60.022,1549410304,"201051344000648","174011545737251",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,1195660.4,1195660.4,37300,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549410357,173302.00
02/05/2019 18:45,2,0.000,ALERT,211.93,301.17,59.990,1549410304,"201051344000645","174011545737251",0.00,-7.00,0,299.37,302.98,0.0,0.0,0.000,1199927.3,1199927.3,37274,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549410359,173303.00
02/05/2019 18:45,2,0.000,ALERT,211.48,301.77,60.017,1549410304,"201051344000569","174011545737251",0.00,-8.50,0,299.97,303.88,0.0,0.0,0.000,1217369.4,1217369.4,5480,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549410361,173304.00
02/05/2019 18:45,2,0.000,ALERT,211.93,300.57,60.012,1549410304,"179051228000119","174011545737251",0.00,-6.00,0,297.87,302.37,0.0,0.0,0.000,4109.1,4109.1,5544,0,0,0,L,46974696,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549410362,173305.00
02/05/2019 19:00,2,0.000,ALERT,211.48,301.77,59.975,1549411204,"201051344000579","174011545737251",0.00,-8.00,0,299.67,303.88,0.0,0.0,0.000,1216463.8,1216463.8,5665,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549411206,173306.00
02/05/2019 19:00,2,0.000,ACTIVE_NO_POWER,209.90,297.87,60.043,1549411204,"201051344001025","174011545737251",0.00,-9.00,0,296.36,301.17,0.0,0.0,0.000,1201126.5,1201126.5,13591,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549411208,173307.00
02/05/2019 19:00,2,0.000,ALERT,210.12,298.77,60.028,1549411204,"201051344001093","174011545737251",0.00,-6.50,0,296.66,300.57,0.0,0.0,0.000,1193538.6,1193538.6,13574,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549411210,173308.00
02/05/2019 19:00,2,0.000,ALERT,211.25,301.17,60.006,1549411204,"201051344000458","174011545737251",0.00,-6.50,0,299.37,303.58,0.0,0.0,0.000,1202864.4,1202864.4,5612,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549411212,173309.00
02/05/2019 19:00,2,0.000,ALERT,209.90,299.07,60.012,1549411204,"201051344000890","174011545737251",0.00,-8.00,0,297.57,301.77,0.0,0.0,0.000,1197606.0,1197606.0,13559,0,0,0,L,1122011218,1,121.10,119.52,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549411213,173310.00
02/05/2019 19:00,2,0.000,ALERT,211.48,301.47,60.017,1549411204,"201051344000988","174011545737251",0.00,-8.00,0,296.66,302.68,0.0,0.0,0.000,937970.4,937970.4,5726,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549411215,173311.00
02/05/2019 19:00,2,0.000,ALERT,210.57,299.67,60.012,1549411204,"201051344000582","174011545737251",0.00,-9.00,0,297.57,301.47,0.0,0.0,0.000,1177485.5,1177485.5,13525,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549411217,173312.00
02/05/2019 19:00,2,0.000,ALERT,211.25,301.47,60.017,1549411204,"201051344000868","174011545737251",0.00,-9.00,0,299.67,303.58,0.0,0.0,0.000,1189467.8,1189467.8,37410,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549411219,173313.00
02/05/2019 19:00,2,0.000,ALERT,212.16,302.07,60.017,1549411204,"201051344000576","174011545737251",0.00,-8.00,0,299.37,303.28,0.0,0.0,0.000,1203560.2,1203560.2,9746,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549411221,173314.00
02/05/2019 19:00,2,0.000,ALERT,211.93,301.47,59.980,1549411204,"201051344001158","174011545737251",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,1182624.5,1182624.5,5704,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549411222,173315.00
02/05/2019 19:00,2,0.000,ALERT,210.12,298.17,60.017,1549411204,"201051344000917","174011545737251",0.00,-6.50,0,295.76,300.27,0.0,0.0,0.000,1194410.0,1194410.0,13477,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549411224,173316.00
02/05/2019 19:00,2,0.000,ALERT,210.35,298.17,60.012,1549411204,"201051344000417","174011545737251",0.00,-8.50,0,296.66,300.27,0.0,0.0,0.000,969223.6,969223.6,13610,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549411226,173317.00
02/05/2019 19:00,2,0.000,ALERT,210.35,298.47,60.012,1549411204,"201051344000685","174011545737251",0.00,-8.00,0,296.66,300.57,0.0,0.0,0.000,1198613.0,1198613.0,13586,0,0,0,L,1122011218,1,121.55,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549411228,173318.00
02/05/2019 19:00,2,0.000,ALERT,210.12,297.87,60.012,1549411204,"201051344000651","174011545737251",0.00,-10.00,0,296.06,300.27,0.0,0.0,0.000,1192342.4,1192342.4,13573,0,0,0,L,1122011218,1,121.33,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549411230,173319.00
02/05/2019 19:00,2,0.000,ALERT,211.25,301.77,60.012,1549411204,"201051344000594","174011545737251",0.00,-8.50,0,298.77,302.98,0.0,0.0,0.000,1207156.1,1207156.1,37392,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549411232,173320.00
