ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/05/2019 19:00,2,0.000,ALERT,211.70,301.17,60.006,1549411204,"201051344000469","174011545737251",0.00,-9.00,0,297.87,302.68,0.0,0.0,0.000,1191505.4,1191505.4,5658,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549411234,173321.00
02/05/2019 19:00,2,0.000,ALERT,210.12,298.77,60.006,1549411204,"201051344000585","174011545737251",0.00,-8.00,0,296.66,300.87,0.0,0.0,0.000,1206997.5,1206997.5,13629,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549411235,173322.00
02/05/2019 19:00,2,0.000,ALERT,212.16,301.17,60.017,1549411204,"201051344000853","174011545737251",0.00,-8.50,0,299.07,302.98,0.0,0.0,0.000,1207634.2,1207634.2,5561,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549411237,173323.00
02/05/2019 19:00,2,0.000,ALERT,210.12,298.77,60.022,1549411204,"201051344001145","174011545737251",0.00,-8.50,0,297.26,301.47,0.0,0.0,0.000,1206059.3,1206059.3,13550,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549411239,173324.00
02/05/2019 19:00,2,0.000,ALERT,210.12,298.77,60.012,1549411204,"201051344000438","174011545737251",0.00,-9.00,0,296.96,301.17,0.0,0.0,0.000,1199996.9,1199996.9,13586,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549411241,173325.00
02/05/2019 19:00,2,0.000,ALERT,209.67,298.47,60.033,1549411204,"201051344001135","174011545737251",0.00,-8.50,0,297.26,301.47,0.0,0.0,0.000,1188148.1,1188148.1,13556,0,0,0,L,1122011218,1,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549411243,173326.00
02/05/2019 19:00,2,0.000,ALERT,211.48,301.47,59.996,1549411204,"201051344000983","174011545737251",0.00,-8.00,0,299.37,303.28,0.0,0.0,0.000,1207124.5,1207124.5,5566,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549411245,173327.00
02/05/2019 19:00,2,0.000,ALERT,210.12,298.17,60.012,1549411204,"201051344001203","174011545737251",0.00,-8.50,0,296.96,302.07,0.0,0.0,0.000,1197097.8,1197097.8,13587,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549411246,173328.00
02/05/2019 19:00,2,0.000,ALERT,210.12,298.77,60.012,1549411204,"201051344001230","174011545737251",0.00,-8.50,0,297.26,300.87,0.0,0.0,0.000,1191612.5,1191612.5,13509,0,0,0,L,1122011218,1,121.10,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549411248,173329.00
02/05/2019 19:00,2,0.000,ALERT,209.90,298.77,60.001,1549411204,"201051344000646","174011545737251",0.00,-8.50,0,296.66,300.57,0.0,0.0,0.000,1186172.2,1186172.2,13556,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549411250,173330.00
02/05/2019 19:00,2,0.000,ALERT,211.93,300.57,60.017,1549411204,"201051344000867","174011545737251",0.00,-7.00,0,298.17,302.98,0.0,0.0,0.000,1188160.6,1188160.6,37438,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549411252,173331.00
02/05/2019 19:00,2,0.000,ALERT,212.38,301.17,60.017,1549411204,"201051344000633","174011545737251",0.00,-8.50,0,297.57,302.68,0.0,0.0,0.000,1187101.9,1187101.9,37499,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549411254,173332.00
02/05/2019 19:00,2,0.000,ALERT,209.67,298.77,60.012,1549411204,"201051344000955","174011545737251",0.00,-8.50,0,297.26,300.87,0.0,0.0,0.000,1205231.6,1205231.6,13588,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549411255,173333.00
02/05/2019 19:00,2,0.000,ALERT,211.48,300.57,60.001,1549411204,"201051344000648","174011545737251",0.00,-9.00,0,298.47,302.98,0.0,0.0,0.000,1195660.4,1195660.4,37302,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549411257,173334.00
02/05/2019 19:00,2,0.000,ALERT,211.93,301.17,60.028,1549411204,"201051344000645","174011545737251",0.00,-7.00,0,299.07,302.98,0.0,0.0,0.000,1199927.3,1199927.3,37276,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549411259,173335.00
02/05/2019 19:00,2,0.000,ALERT,211.48,301.77,60.001,1549411204,"201051344000569","174011545737251",0.00,-8.00,0,299.67,303.88,0.0,0.0,0.000,1217369.4,1217369.4,5482,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549411261,173336.00
02/05/2019 19:00,2,0.000,ALERT,211.93,300.57,59.996,1549411204,"179051228000119","174011545737251",0.00,-6.00,0,297.87,302.68,0.0,0.0,0.000,4109.1,4109.1,5546,0,0,0,L,46974696,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549411263,173337.00
02/05/2019 19:15,2,0.000,ALERT,211.93,302.37,60.022,1549412104,"201051344000579","174011545737251",0.00,-8.00,0,299.97,304.48,0.0,0.0,0.000,1216463.8,1216463.8,5667,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549412106,173338.00
02/05/2019 19:15,2,0.000,ALERT,210.35,298.77,60.022,1549412104,"201051344001025","174011545737251",0.00,-9.00,0,296.36,301.77,0.0,0.0,0.000,1201126.5,1201126.5,13592,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549412108,173339.00
02/05/2019 19:15,2,0.000,ALERT,210.35,299.37,60.028,1549412104,"201051344001093","174011545737251",0.00,-6.50,0,296.96,300.87,0.0,0.0,0.000,1193538.6,1193538.6,13576,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549412109,173340.00
02/05/2019 19:15,2,0.000,ALERT,211.70,301.47,60.012,1549412104,"201051344000458","174011545737251",0.00,-6.00,0,299.07,304.18,0.0,0.0,0.000,1202864.4,1202864.4,5614,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549412111,173341.00
02/05/2019 19:15,2,0.000,ALERT,210.35,299.67,60.006,1549412104,"201051344000890","174011545737251",0.00,-8.00,0,296.96,302.37,0.0,0.0,0.000,1197606.0,1197606.0,13561,0,0,0,L,1122011218,1,121.10,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549412113,173342.00
02/05/2019 19:15,2,0.000,ALERT,211.70,301.47,60.017,1549412104,"201051344000988","174011545737251",0.00,-8.00,0,296.96,302.98,0.0,0.0,0.000,937970.4,937970.4,5728,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549412115,173343.00
02/05/2019 19:15,2,0.000,ALERT,211.03,300.27,60.022,1549412104,"201051344000582","174011545737251",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,1177485.5,1177485.5,13527,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549412117,173344.00
02/05/2019 19:15,2,0.000,ALERT,211.93,302.07,59.996,1549412104,"201051344000868","174011545737251",0.00,-8.50,0,299.67,304.18,0.0,0.0,0.000,1189467.8,1189467.8,37412,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549412119,173345.00
02/05/2019 19:15,2,0.000,ALERT,212.38,302.37,60.006,1549412104,"201051344000576","174011545737251",0.00,-8.00,0,299.97,303.88,0.0,0.0,0.000,1203560.2,1203560.2,9748,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549412120,173346.00
02/05/2019 19:15,2,0.000,ALERT,211.70,301.47,60.033,1549412104,"201051344001158","174011545737251",0.00,-9.00,0,299.07,303.28,0.0,0.0,0.000,1182624.5,1182624.5,5706,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549412122,173347.00
02/05/2019 19:15,2,0.000,ALERT,210.57,298.77,60.001,1549412104,"201051344000917","174011545737251",0.00,-6.50,0,295.46,300.27,0.0,0.0,0.000,1194410.0,1194410.0,13479,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549412124,173348.00
02/05/2019 19:15,2,0.000,ALERT,210.80,299.07,60.001,1549412104,"201051344000417","174011545737251",0.00,-8.50,0,296.36,300.57,0.0,0.0,0.000,969223.6,969223.6,13612,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549412126,173349.00
02/05/2019 19:15,2,0.000,ALERT,210.80,299.07,60.001,1549412104,"201051344000685","174011545737251",0.00,-8.00,0,296.36,300.87,0.0,0.0,0.000,1198613.0,1198613.0,13588,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549412128,173350.00
02/05/2019 19:15,2,0.000,ALERT,210.57,298.47,59.996,1549412104,"201051344000651","174011545737251",0.00,-10.00,0,296.06,300.57,0.0,0.0,0.000,1192342.4,1192342.4,13575,0,0,0,L,1122011218,1,121.55,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549412129,173351.00
02/05/2019 19:15,2,0.000,ALERT,211.48,302.07,60.033,1549412104,"201051344000594","174011545737251",0.00,-9.00,0,299.07,303.58,0.0,0.0,0.000,1207156.1,1207156.1,37394,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549412131,173352.00
02/05/2019 19:15,2,0.000,ALERT,211.93,301.47,59.990,1549412104,"201051344000469","174011545737251",0.00,-9.00,0,298.47,303.58,0.0,0.0,0.000,1191505.4,1191505.4,5660,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549412133,173353.00
02/05/2019 19:15,2,0.000,ALERT,210.57,299.37,60.001,1549412104,"201051344000585","174011545737251",0.00,-8.00,0,296.06,300.87,0.0,0.0,0.000,1206997.5,1206997.5,13631,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549412135,173354.00
02/05/2019 19:15,2,0.000,ALERT,212.38,301.47,59.985,1549412104,"201051344000853","174011545737251",0.00,-8.50,0,299.07,303.58,0.0,0.0,0.000,1207634.2,1207634.2,5563,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549412137,173355.00
02/05/2019 19:15,2,0.000,ALERT,210.57,299.37,59.975,1549412104,"201051344001145","174011545737251",0.00,-8.50,0,296.66,302.07,0.0,0.0,0.000,1206059.3,1206059.3,13552,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549412139,173356.00
02/05/2019 19:15,2,0.000,ALERT,210.57,299.37,60.012,1549412104,"201051344000438","174011545737251",0.00,-9.00,0,296.96,301.47,0.0,0.0,0.000,1199996.9,1199996.9,13588,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549412141,173357.00
02/05/2019 19:15,2,0.000,ALERT,210.12,299.37,59.990,1549412104,"201051344001135","174011545737251",0.00,-8.50,0,296.96,301.77,0.0,0.0,0.000,1188148.1,1188148.1,13558,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549412142,173358.00
02/05/2019 19:15,2,0.000,ALERT,211.70,301.77,60.006,1549412104,"201051344000983","174011545737251",0.00,-8.00,0,299.37,303.88,0.0,0.0,0.000,1207124.5,1207124.5,5568,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549412144,173359.00
02/05/2019 19:15,2,0.000,ALERT,210.35,299.07,60.038,1549412104,"201051344001203","174011545737251",0.00,-8.50,0,296.66,302.68,0.0,0.0,0.000,1197097.8,1197097.8,13589,0,0,0,L,1122011218,1,121.55,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549412146,173360.00
02/05/2019 19:15,2,0.000,ALERT,210.35,299.37,59.996,1549412104,"201051344001230","174011545737251",0.00,-8.00,0,296.96,301.47,0.0,0.0,0.000,1191612.5,1191612.5,13511,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549412148,173361.00
02/05/2019 19:15,2,0.000,ALERT,210.12,299.37,59.953,1549412104,"201051344000646","174011545737251",0.00,-8.50,0,296.36,300.87,0.0,0.0,0.000,1186172.2,1186172.2,13558,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549412150,173362.00
02/05/2019 19:15,2,0.000,ALERT,211.93,300.57,59.996,1549412104,"201051344000867","174011545737251",0.00,-7.00,0,298.77,303.58,0.0,0.0,0.000,1188160.6,1188160.6,37440,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549412151,173363.00
02/05/2019 19:15,2,0.000,ALERT,212.38,301.47,59.990,1549412104,"201051344000633","174011545737251",0.00,-8.50,0,297.87,302.98,0.0,0.0,0.000,1187101.9,1187101.9,37501,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549412153,173364.00
02/05/2019 19:15,2,0.000,ALERT,209.90,299.07,60.001,1549412104,"201051344000955","174011545737251",0.00,-8.50,0,296.66,301.17,0.0,0.0,0.000,1205231.6,1205231.6,13590,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549412155,173365.00
02/05/2019 19:15,2,0.000,ALERT,211.93,300.87,60.006,1549412104,"201051344000648","174011545737251",0.00,-9.00,0,298.77,303.28,0.0,0.0,0.000,1195660.4,1195660.4,37304,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549412157,173366.00
02/05/2019 19:15,2,0.000,ALERT,212.16,301.47,60.001,1549412104,"201051344000645","174011545737251",0.00,-7.00,0,299.07,303.58,0.0,0.0,0.000,1199927.3,1199927.3,37278,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549412159,173367.00
02/05/2019 19:15,2,0.000,ALERT,211.70,301.77,59.996,1549412104,"201051344000569","174011545737251",0.00,-8.00,0,299.97,304.48,0.0,0.0,0.000,1217369.4,1217369.4,5484,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549412161,173368.00
02/05/2019 19:15,2,0.000,ALERT,212.38,301.17,60.012,1549412104,"179051228000119","174011545737251",0.00,-6.00,0,297.87,302.98,0.0,0.0,0.000,4109.1,4109.1,5548,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549412162,173369.00
02/05/2019 19:30,2,0.000,ALERT,212.16,302.68,60.017,1549413004,"201051344000579","174011545737251",0.00,-8.50,0,300.27,304.18,0.0,0.0,0.000,1216463.8,1216463.8,5669,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549413006,173370.00
02/05/2019 19:30,2,0.000,ALERT,211.03,299.97,60.022,1549413004,"201051344001025","174011545737251",0.00,-9.00,0,296.96,302.68,0.0,0.0,0.000,1201126.5,1201126.5,13594,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549413008,173371.00
02/05/2019 19:30,2,0.000,ALERT,211.03,300.57,60.065,1549413004,"201051344001093","174011545737251",0.00,-6.50,0,297.26,302.07,0.0,0.0,0.000,1193538.6,1193538.6,13578,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549413010,173372.00
02/05/2019 19:30,2,0.000,ALERT,211.93,301.77,60.017,1549413004,"201051344000458","174011545737251",0.00,-6.00,0,299.37,304.18,0.0,0.0,0.000,1202864.4,1202864.4,5616,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549413011,173373.00
02/05/2019 19:30,2,0.000,ALERT,211.03,301.17,60.006,1549413004,"201051344000890","174011545737251",0.00,-8.00,0,297.57,303.28,0.0,0.0,0.000,1197606.0,1197606.0,13563,0,0,0,L,1122011218,1,121.55,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549413013,173374.00
02/05/2019 19:30,2,0.000,ALERT,211.93,301.47,60.017,1549413004,"201051344000988","174011545737251",0.00,-8.00,0,296.96,302.98,0.0,0.0,0.000,937970.4,937970.4,5730,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549413015,173375.00
02/05/2019 19:30,2,0.000,ALERT,211.70,301.77,60.022,1549413004,"201051344000582","174011545737251",0.00,-9.00,0,298.47,303.28,0.0,0.0,0.000,1177485.5,1177485.5,13529,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549413017,173376.00
02/05/2019 19:30,2,0.000,ALERT,212.16,302.37,60.012,1549413004,"201051344000868","174011545737251",0.00,-8.00,0,300.27,303.88,0.0,0.0,0.000,1189467.8,1189467.8,37414,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549413019,173377.00
02/05/2019 19:30,2,0.000,ALERT,212.61,302.37,60.017,1549413004,"201051344000576","174011545737251",0.00,-7.00,0,300.27,303.88,0.0,0.0,0.000,1203560.2,1203560.2,9750,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549413020,173378.00
02/05/2019 19:30,2,0.000,ALERT,212.38,301.77,60.012,1549413004,"201051344001158","174011545737251",0.00,-9.00,0,299.07,303.28,0.0,0.0,0.000,1182624.5,1182624.5,5708,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549413022,173379.00
02/05/2019 19:30,2,0.000,ALERT,211.48,300.27,60.017,1549413004,"201051344000917","174011545737251",0.00,-6.50,0,296.36,301.77,0.0,0.0,0.000,1194410.0,1194410.0,13481,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549413024,173380.00
02/05/2019 19:30,2,0.000,ALERT,211.48,300.57,60.049,1549413004,"201051344000417","174011545737251",0.00,-8.50,0,296.96,301.77,0.0,0.0,0.000,969223.6,969223.6,13614,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549413026,173381.00
02/05/2019 19:30,2,0.000,ALERT,211.48,300.57,60.001,1549413004,"201051344000685","174011545737251",0.00,-8.00,0,297.26,302.07,0.0,0.0,0.000,1198613.0,1198613.0,13590,0,0,0,L,1122011218,1,122.23,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549413028,173382.00
02/05/2019 19:30,2,0.000,ALERT,211.25,299.97,60.006,1549413004,"201051344000651","174011545737251",0.00,-10.00,0,296.96,301.77,0.0,0.0,0.000,1192342.4,1192342.4,13577,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549413030,173383.00
02/05/2019 19:30,2,0.000,ALERT,211.93,302.37,60.006,1549413004,"201051344000594","174011545737251",0.00,-8.50,0,299.37,303.58,0.0,0.0,0.000,1207156.1,1207156.1,37396,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549413031,173384.00
02/05/2019 19:30,2,0.000,ALERT,212.38,301.77,59.996,1549413004,"201051344000469","174011545737251",0.00,-9.00,0,298.77,303.28,0.0,0.0,0.000,1191505.4,1191505.4,5662,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549413033,173385.00
02/05/2019 19:30,2,0.000,ALERT,211.25,300.87,60.012,1549413004,"201051344000585","174011545737251",0.00,-8.00,0,296.66,302.37,0.0,0.0,0.000,1206997.5,1206997.5,13633,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549413035,173386.00
02/05/2019 19:30,2,0.000,ALERT,212.83,302.07,60.001,1549413004,"201051344000853","174011545737251",0.00,-8.50,0,299.67,303.58,0.0,0.0,0.000,1207634.2,1207634.2,5565,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549413037,173387.00
02/05/2019 19:30,2,0.000,ALERT,211.48,301.17,59.996,1549413004,"201051344001145","174011545737251",0.00,-8.50,0,297.57,302.98,0.0,0.0,0.000,1206059.3,1206059.3,13554,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549413039,173388.00
02/05/2019 19:30,2,0.000,ALERT,211.25,300.57,60.006,1549413004,"201051344000438","174011545737251",0.00,-9.00,0,297.57,302.68,0.0,0.0,0.000,1199996.9,1199996.9,13590,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549413041,173389.00
02/05/2019 19:30,2,0.000,ALERT,211.03,300.87,59.996,1549413004,"201051344001135","174011545737251",0.00,-8.50,0,297.87,302.98,0.0,0.0,0.000,1188148.1,1188148.1,13560,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549413042,173390.00
02/05/2019 19:30,2,0.000,ALERT,211.93,301.77,60.054,1549413004,"201051344000983","174011545737251",0.00,-8.00,0,299.67,303.88,0.0,0.0,0.000,1207124.5,1207124.5,5570,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549413044,173391.00
02/05/2019 19:30,2,0.000,ALERT,211.25,299.97,59.996,1549413004,"201051344001203","174011545737251",0.00,-8.50,0,297.26,303.88,0.0,0.0,0.000,1197097.8,1197097.8,13591,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549413046,173392.00
02/05/2019 19:30,2,0.000,ALERT,211.25,300.87,59.959,1549413004,"201051344001230","174011545737251",0.00,-8.00,0,297.57,302.37,0.0,0.0,0.000,1191612.5,1191612.5,13513,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549413048,173393.00
02/05/2019 19:30,2,0.000,ALERT,211.03,300.87,59.985,1549413004,"201051344000646","174011545737251",0.00,-8.50,0,296.96,302.07,0.0,0.0,0.000,1186172.2,1186172.2,13560,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549413050,173394.00
02/05/2019 19:30,2,0.000,ALERT,212.38,300.87,60.054,1549413004,"201051344000867","174011545737251",0.00,-7.00,0,298.77,303.58,0.0,0.0,0.000,1188160.6,1188160.6,37442,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549413051,173395.00
02/05/2019 19:30,2,0.000,ALERT,212.83,301.47,60.033,1549413004,"201051344000633","174011545737251",0.00,-8.50,0,298.17,302.98,0.0,0.0,0.000,1187101.9,1187101.9,37503,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549413053,173396.00
02/05/2019 19:30,2,0.000,ALERT,210.80,300.57,59.990,1549413004,"201051344000955","174011545737251",0.00,-8.50,0,297.26,302.07,0.0,0.0,0.000,1205231.6,1205231.6,13592,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549413055,173397.00
02/05/2019 19:30,2,0.000,ALERT,212.16,300.87,60.033,1549413004,"201051344000648","174011545737251",0.00,-9.00,0,299.07,303.28,0.0,0.0,0.000,1195660.4,1195660.4,37306,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549413057,173398.00
02/05/2019 19:30,2,0.000,ALERT,212.61,301.47,60.017,1549413004,"201051344000645","174011545737251",0.00,-8.00,0,299.67,303.28,0.0,0.0,0.000,1199927.3,1199927.3,37280,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549413059,173399.00
02/05/2019 19:30,2,0.000,ALERT,212.16,302.07,60.006,1549413004,"201051344000569","174011545737251",0.00,-8.00,0,300.27,304.18,0.0,0.0,0.000,1217369.4,1217369.4,5486,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549413061,173400.00
02/05/2019 19:30,2,0.000,ALERT,212.38,301.17,59.975,1549413004,"179051228000119","174011545737251",0.00,-6.00,0,297.87,302.68,0.0,0.0,0.000,4109.1,4109.1,5550,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549413063,173401.00
02/05/2019 19:45,2,0.000,ALERT,212.38,302.07,60.043,1549413904,"201051344000579","174011545737251",0.00,-8.00,0,300.27,304.48,0.0,0.0,0.000,1216463.8,1216463.8,5671,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549413906,173402.00
02/05/2019 19:45,2,0.000,ALERT,211.25,300.57,60.022,1549413904,"201051344001025","174011545737251",0.00,-9.00,0,298.17,303.28,0.0,0.0,0.000,1201126.5,1201126.5,13596,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549413908,173403.00
02/05/2019 19:45,2,0.000,ALERT,211.25,301.47,60.006,1549413904,"201051344001093","174011545737251",0.00,-6.50,0,298.77,302.68,0.0,0.0,0.000,1193538.6,1193538.6,13580,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549413909,173404.00
02/05/2019 19:45,2,0.000,ALERT,212.38,301.77,60.017,1549413904,"201051344000458","174011545737251",0.00,-6.00,0,299.67,304.48,0.0,0.0,0.000,1202864.4,1202864.4,5618,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549413911,173405.00
02/05/2019 19:45,2,0.000,ALERT,211.25,301.77,60.006,1549413904,"201051344000890","174011545737251",0.00,-8.00,0,299.07,303.58,0.0,0.0,0.000,1197606.0,1197606.0,13565,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549413913,173406.00
02/05/2019 19:45,2,0.000,ALERT,212.16,301.47,60.043,1549413904,"201051344000988","174011545737251",0.00,-8.00,0,296.96,302.98,0.0,0.0,0.000,937970.4,937970.4,5732,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549413915,173407.00
02/05/2019 19:45,2,0.000,ALERT,211.93,302.68,60.022,1549413904,"201051344000582","174011545737251",0.00,-9.00,0,299.67,303.58,0.0,0.0,0.000,1177485.5,1177485.5,13531,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549413917,173408.00
02/05/2019 19:45,2,0.000,ALERT,212.16,302.07,59.985,1549413904,"201051344000868","174011545737251",0.00,-8.50,0,300.27,304.18,0.0,0.0,0.000,1189467.8,1189467.8,37416,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549413919,173409.00
02/05/2019 19:45,2,0.000,ALERT,212.61,302.07,60.017,1549413904,"201051344000576","174011545737251",0.00,-8.00,0,299.67,304.18,0.0,0.0,0.000,1203560.2,1203560.2,9752,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549413921,173410.00
02/05/2019 19:45,2,0.000,ALERT,212.16,300.87,60.017,1549413904,"201051344001158","174011545737251",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,1182624.5,1182624.5,5710,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549413922,173411.00
02/05/2019 19:45,2,0.000,ALERT,211.48,300.57,59.975,1549413904,"201051344000917","174011545737251",0.00,-6.50,0,297.87,302.07,0.0,0.0,0.000,1194410.0,1194410.0,13483,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549413924,173412.00
02/05/2019 19:45,2,0.000,ALERT,211.48,300.57,60.017,1549413904,"201051344000417","174011545737251",0.00,-8.00,0,298.77,302.37,0.0,0.0,0.000,969223.6,969223.6,13616,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549413926,173413.00
02/05/2019 19:45,2,0.000,ALERT,211.70,301.17,60.043,1549413904,"201051344000685","174011545737251",0.00,-8.50,0,298.47,302.37,0.0,0.0,0.000,1198613.0,1198613.0,13592,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549413928,173414.00
02/05/2019 19:45,2,0.000,ALERT,211.25,300.57,60.012,1549413904,"201051344000651","174011545737251",0.00,-10.00,0,298.17,302.07,0.0,0.0,0.000,1192342.4,1192342.4,13579,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549413930,173415.00
02/05/2019 19:45,2,0.000,ALERT,211.70,301.77,60.012,1549413904,"201051344000594","174011545737251",0.00,-8.50,0,299.07,303.58,0.0,0.0,0.000,1207156.1,1207156.1,37398,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549413932,173416.00
02/05/2019 19:45,2,0.000,ALERT,212.38,301.47,60.017,1549413904,"201051344000469","174011545737251",0.00,-9.00,0,298.47,303.28,0.0,0.0,0.000,1191505.4,1191505.4,5664,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549413934,173417.00
02/05/2019 19:45,2,0.000,ALERT,211.25,300.87,60.012,1549413904,"201051344000585","174011545737251",0.00,-8.00,0,298.17,302.68,0.0,0.0,0.000,1206997.5,1206997.5,13635,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549413935,173418.00
02/05/2019 19:45,2,0.000,ALERT,212.61,300.87,59.975,1549413904,"201051344000853","174011545737251",0.00,-8.50,0,299.67,303.88,0.0,0.0,0.000,1207634.2,1207634.2,5567,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549413937,173419.00
02/05/2019 19:45,2,0.000,ALERT,211.48,301.47,60.017,1549413904,"201051344001145","174011545737251",0.00,-8.00,0,299.07,303.58,0.0,0.0,0.000,1206059.3,1206059.3,13556,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549413939,173420.00
02/05/2019 19:45,2,0.000,ALERT,211.25,301.17,59.969,1549413904,"201051344000438","174011545737251",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,1199996.9,1199996.9,13592,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549413941,173421.00
02/05/2019 19:45,2,0.000,ALERT,210.80,301.17,60.049,1549413904,"201051344001135","174011545737251",0.00,-8.50,0,298.77,303.28,0.0,0.0,0.000,1188148.1,1188148.1,13562,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549413943,173422.00
02/05/2019 19:45,2,0.000,ALERT,211.93,301.47,60.006,1549413904,"201051344000983","174011545737251",0.00,-8.00,0,299.97,303.58,0.0,0.0,0.000,1207124.5,1207124.5,5572,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549413944,173423.00
02/05/2019 19:45,2,0.000,ALERT,211.25,300.57,60.012,1549413904,"201051344001203","174011545737251",0.00,-8.50,0,298.47,304.18,0.0,0.0,0.000,1197097.8,1197097.8,13593,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549413946,173424.00
02/05/2019 19:45,2,0.000,ALERT,211.25,301.17,60.028,1549413904,"201051344001230","174011545737251",0.00,-8.00,0,298.77,302.98,0.0,0.0,0.000,1191612.5,1191612.5,13515,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549413948,173425.00
02/05/2019 19:45,2,0.000,ALERT,210.80,300.87,60.006,1549413904,"201051344000646","174011545737251",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,1186172.2,1186172.2,13562,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549413950,173426.00
02/05/2019 19:45,2,0.000,ALERT,212.38,300.27,60.001,1549413904,"201051344000867","174011545737251",0.00,-7.00,0,298.77,303.58,0.0,0.0,0.000,1188160.6,1188160.6,37444,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549413952,173427.00
02/05/2019 19:45,2,0.000,ALERT,212.83,301.17,60.006,1549413904,"201051344000633","174011545737251",0.00,-8.50,0,297.87,302.98,0.0,0.0,0.000,1187101.9,1187101.9,37505,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549413954,173428.00
02/05/2019 19:45,2,0.000,ALERT,210.80,300.87,60.001,1549413904,"201051344000955","174011545737251",0.00,-8.00,0,298.17,302.37,0.0,0.0,0.000,1205231.6,1205231.6,13594,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549413955,173429.00
02/05/2019 19:45,2,0.000,ALERT,212.16,300.87,60.017,1549413904,"201051344000648","174011545737251",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,1195660.4,1195660.4,37308,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549413957,173430.00
02/05/2019 19:45,2,0.000,ALERT,212.61,301.47,59.996,1549413904,"201051344000645","174011545737251",0.00,-7.00,0,299.37,303.28,0.0,0.0,0.000,1199927.3,1199927.3,37282,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549413959,173431.00
02/05/2019 19:45,2,0.000,ALERT,212.16,302.07,59.959,1549413904,"201051344000569","174011545737251",0.00,-8.00,0,300.27,304.18,0.0,0.0,0.000,1217369.4,1217369.4,5488,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549413961,173432.00
02/05/2019 19:45,2,0.000,ALERT,212.61,301.17,59.996,1549413904,"179051228000119","174011545737251",0.00,-6.00,0,297.87,302.68,0.0,0.0,0.000,4109.1,4109.1,5552,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549413963,173433.00
02/05/2019 20:00,2,0.000,ALERT,212.38,302.68,60.001,1549414804,"201051344000579","174011545737251",0.00,-8.00,0,299.97,304.48,0.0,0.0,0.000,1216463.8,1216463.8,5673,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549414806,173434.00
02/05/2019 20:00,2,0.000,ALERT,211.25,300.27,60.006,1549414804,"201051344001025","174011545737251",0.00,-9.00,0,298.77,303.58,0.0,0.0,0.000,1201126.5,1201126.5,13598,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549414808,173435.00
02/05/2019 20:00,2,0.000,ALERT,211.48,301.17,60.012,1549414804,"201051344001093","174011545737251",0.00,-6.50,0,299.07,302.68,0.0,0.0,0.000,1193538.6,1193538.6,13582,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549414810,173436.00
02/05/2019 20:00,2,0.000,ALERT,212.38,302.07,59.975,1549414804,"201051344000458","174011545737251",0.00,-6.00,0,299.67,304.48,0.0,0.0,0.000,1202864.4,1202864.4,5620,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549414812,173437.00
02/05/2019 20:00,2,0.000,ALERT,211.25,301.47,60.006,1549414804,"201051344000890","174011545737251",0.00,-7.00,0,299.97,304.18,0.0,0.0,0.000,1197606.0,1197606.0,13567,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549414814,173438.00
02/05/2019 20:00,2,0.000,ALERT,212.38,301.77,60.012,1549414804,"201051344000988","174011545737251",0.00,-8.00,0,296.96,303.28,0.0,0.0,0.000,937970.4,937970.4,5734,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549414816,173439.00
02/05/2019 20:00,2,0.000,ALERT,212.16,302.37,60.006,1549414804,"201051344000582","174011545737251",0.00,-9.00,0,300.57,303.88,0.0,0.0,0.000,1177485.5,1177485.5,13533,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549414817,173440.00
02/05/2019 20:00,2,0.000,ALERT,212.38,302.68,60.017,1549414804,"201051344000868","174011545737251",0.00,-8.00,0,299.97,304.18,0.0,0.0,0.000,1189467.8,1189467.8,37418,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549414819,173441.00
02/05/2019 20:00,2,0.000,ALERT,213.06,302.98,60.012,1549414804,"201051344000576","174011545737251",0.00,-8.00,0,299.37,303.88,0.0,0.0,0.000,1203560.2,1203560.2,9754,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549414821,173442.00
02/05/2019 20:00,2,0.000,ALERT,212.61,301.77,60.012,1549414804,"201051344001158","174011545737251",0.00,-9.00,0,298.77,303.28,0.0,0.0,0.000,1182624.5,1182624.5,5712,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549414823,173443.00
02/05/2019 20:00,2,0.000,ALERT,211.70,300.87,60.022,1549414804,"201051344000917","174011545737251",0.00,-6.50,0,298.17,302.37,0.0,0.0,0.000,1194410.0,1194410.0,13485,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549414825,173444.00
02/05/2019 20:00,2,0.000,ALERT,211.70,300.87,60.012,1549414804,"201051344000417","174011545737251",0.00,-8.50,0,298.47,302.68,0.0,0.0,0.000,969223.6,969223.6,13618,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549414826,173445.00
02/05/2019 20:00,2,0.000,ALERT,211.93,301.17,60.038,1549414804,"201051344000685","174011545737251",0.00,-8.00,0,298.77,302.98,0.0,0.0,0.000,1198613.0,1198613.0,13594,0,0,0,L,1122011218,1,122.46,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549414828,173446.00
02/05/2019 20:00,2,0.000,ALERT,211.48,300.27,60.075,1549414804,"201051344000651","174011545737251",0.00,-10.00,0,298.47,302.07,0.0,0.0,0.000,1192342.4,1192342.4,13581,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549414830,173447.00
02/05/2019 20:00,2,0.000,ALERT,211.93,302.07,59.980,1549414804,"201051344000594","174011545737251",0.00,-8.50,0,298.77,303.58,0.0,0.0,0.000,1207156.1,1207156.1,37400,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549414832,173448.00
02/05/2019 20:00,2,0.000,ALERT,212.38,301.77,60.022,1549414804,"201051344000469","174011545737251",0.00,-8.50,0,298.47,303.28,0.0,0.0,0.000,1191505.4,1191505.4,5666,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549414834,173449.00
02/05/2019 20:00,2,0.000,ALERT,211.70,301.17,60.054,1549414804,"201051344000585","174011545737251",0.00,-7.00,0,298.47,302.68,0.0,0.0,0.000,1206997.5,1206997.5,13637,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549414836,173450.00
02/05/2019 20:00,2,0.000,ALERT,212.83,301.77,60.022,1549414804,"201051344000853","174011545737251",0.00,-8.00,0,299.37,303.88,0.0,0.0,0.000,1207634.2,1207634.2,5569,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549414837,173451.00
02/05/2019 20:00,2,0.000,ALERT,211.70,301.47,60.033,1549414804,"201051344001145","174011545737251",0.00,-8.00,0,299.37,303.28,0.0,0.0,0.000,1206059.3,1206059.3,13558,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549414840,173452.00
02/05/2019 20:00,2,0.000,ALERT,211.70,301.17,60.049,1549414804,"201051344000438","174011545737251",0.00,-8.50,0,299.67,303.28,0.0,0.0,0.000,1199996.9,1199996.9,13594,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549414841,173453.00
02/05/2019 20:00,2,0.000,ALERT,211.25,301.47,60.001,1549414804,"201051344001135","174011545737251",0.00,-8.00,0,299.37,303.28,0.0,0.0,0.000,1188148.1,1188148.1,13564,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549414843,173454.00
02/05/2019 20:00,2,0.000,ALERT,212.16,302.07,60.028,1549414804,"201051344000983","174011545737251",0.00,-8.00,0,299.67,303.88,0.0,0.0,0.000,1207124.5,1207124.5,5574,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549414845,173455.00
02/05/2019 20:00,2,0.000,ALERT,211.48,300.57,60.054,1549414804,"201051344001203","174011545737251",0.00,-8.50,0,298.77,304.18,0.0,0.0,0.000,1197097.8,1197097.8,13595,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549414847,173456.00
02/05/2019 20:00,2,0.000,ALERT,211.48,301.77,60.028,1549414804,"201051344001230","174011545737251",0.00,-8.00,0,299.07,302.68,0.0,0.0,0.000,1191612.5,1191612.5,13517,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549414849,173457.00
02/05/2019 20:00,2,0.000,ALERT,211.25,301.17,60.028,1549414804,"201051344000646","174011545737251",0.00,-8.50,0,298.47,302.37,0.0,0.0,0.000,1186172.2,1186172.2,13564,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549414850,173458.00
02/05/2019 20:00,2,0.000,ALERT,212.16,300.57,60.033,1549414804,"201051344000867","174011545737251",0.00,-7.00,0,298.17,303.88,0.0,0.0,0.000,1188160.6,1188160.6,37446,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549414852,173459.00
02/05/2019 20:00,2,0.000,ALERT,212.83,301.47,59.996,1549414804,"201051344000633","174011545737251",0.00,-8.50,0,297.57,303.28,0.0,0.0,0.000,1187101.9,1187101.9,37507,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549414854,173460.00
02/05/2019 20:00,2,0.000,ALERT,211.03,301.17,60.033,1549414804,"201051344000955","174011545737251",0.00,-8.00,0,298.77,302.37,0.0,0.0,0.000,1205231.6,1205231.6,13596,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549414856,173461.00
02/05/2019 20:00,2,0.000,ALERT,212.16,300.57,60.054,1549414804,"201051344000648","174011545737251",0.00,-9.00,0,298.77,303.58,0.0,0.0,0.000,1195660.4,1195660.4,37310,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549414858,173462.00
02/05/2019 20:00,2,0.000,ALERT,212.61,301.47,60.028,1549414804,"201051344000645","174011545737251",0.00,-7.00,0,299.07,303.58,0.0,0.0,0.000,1199927.3,1199927.3,37284,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549414859,173463.00
02/05/2019 20:00,2,0.000,ALERT,212.16,302.07,60.028,1549414804,"201051344000569","174011545737251",0.00,-8.00,0,299.97,304.48,0.0,0.0,0.000,1217369.4,1217369.4,5490,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549414861,173464.00
