ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/05/2019 20:00,2,0.000,ALERT,212.38,300.87,60.028,1549414804,"179051228000119","174011545737251",0.00,-6.00,0,298.17,302.98,0.0,0.0,0.000,4109.1,4109.1,5554,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549414863,173465.00
02/05/2019 20:15,2,0.000,ALERT,212.38,302.68,60.017,1549415704,"201051344000579","174011545737251",0.00,-8.00,0,300.57,304.48,0.0,0.0,0.000,1216463.8,1216463.8,5675,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549415706,173466.00
02/05/2019 20:15,2,0.000,ALERT,211.25,301.17,60.022,1549415704,"201051344001025","174011545737251",0.00,-9.00,0,298.77,303.58,0.0,0.0,0.000,1201126.5,1201126.5,13600,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549415708,173467.00
02/05/2019 20:15,2,0.000,ALERT,211.25,302.07,60.017,1549415704,"201051344001093","174011545737251",0.00,-6.50,0,299.07,302.98,0.0,0.0,0.000,1193538.6,1193538.6,13584,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549415710,173468.00
02/05/2019 20:15,2,0.000,ALERT,212.38,302.37,60.028,1549415704,"201051344000458","174011545737251",0.00,-6.00,0,299.97,304.48,0.0,0.0,0.000,1202864.4,1202864.4,5622,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549415712,173469.00
02/05/2019 20:15,2,0.000,ALERT,211.25,302.37,60.012,1549415704,"201051344000890","174011545737251",0.00,-7.00,0,299.67,304.18,0.0,0.0,0.000,1197606.0,1197606.0,13569,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549415713,173470.00
02/05/2019 20:15,2,0.000,ALERT,212.16,301.47,60.022,1549415704,"201051344000988","174011545737251",0.00,-7.00,0,297.57,303.28,0.0,0.0,0.000,937970.4,937970.4,5736,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549415715,173471.00
02/05/2019 20:15,2,0.000,ALERT,211.93,302.68,60.022,1549415704,"201051344000582","174011545737251",0.00,-9.00,0,299.97,303.88,0.0,0.0,0.000,1177485.5,1177485.5,13535,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549415717,173472.00
02/05/2019 20:15,2,0.000,ALERT,212.16,302.37,60.054,1549415704,"201051344000868","174011545737251",0.00,-8.00,0,300.27,304.48,0.0,0.0,0.000,1189467.8,1189467.8,37420,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549415719,173473.00
02/05/2019 20:15,2,0.000,ALERT,212.83,302.68,60.022,1549415704,"201051344000576","174011545737251",0.00,-7.00,0,299.97,304.18,0.0,0.0,0.000,1203560.2,1203560.2,9756,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549415721,173474.00
02/05/2019 20:15,2,0.000,ALERT,212.61,302.07,60.022,1549415704,"201051344001158","174011545737251",0.00,-9.00,0,299.67,303.58,0.0,0.0,0.000,1182624.5,1182624.5,5714,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549415723,173475.00
02/05/2019 20:15,2,0.000,ALERT,211.70,301.47,60.022,1549415704,"201051344000917","174011545737251",0.00,-6.50,0,298.17,302.37,0.0,0.0,0.000,1194410.0,1194410.0,13487,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549415724,173476.00
02/05/2019 20:15,2,0.000,ALERT,211.70,301.47,60.022,1549415704,"201051344000417","174011545737251",0.00,-8.50,0,298.77,302.37,0.0,0.0,0.000,969223.6,969223.6,13620,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549415726,173477.00
02/05/2019 20:15,2,0.000,ALERT,211.70,301.77,60.017,1549415704,"201051344000685","174011545737251",0.00,-8.00,0,298.77,302.68,0.0,0.0,0.000,1198613.0,1198613.0,13596,0,0,0,L,1122011218,1,122.46,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549415728,173478.00
02/05/2019 20:15,2,0.000,ALERT,211.48,300.87,59.985,1549415704,"201051344000651","174011545737251",0.00,-10.00,0,298.47,302.37,0.0,0.0,0.000,1192342.4,1192342.4,13583,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549415730,173479.00
02/05/2019 20:15,2,0.000,ALERT,211.93,302.37,60.022,1549415704,"201051344000594","174011545737251",0.00,-8.50,0,299.37,303.88,0.0,0.0,0.000,1207156.1,1207156.1,37402,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549415732,173480.00
02/05/2019 20:15,2,0.000,ALERT,212.61,302.07,60.017,1549415704,"201051344000469","174011545737251",0.00,-8.50,0,298.77,303.58,0.0,0.0,0.000,1191505.4,1191505.4,5668,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549415733,173481.00
02/05/2019 20:15,2,0.000,ALERT,211.48,302.07,60.006,1549415704,"201051344000585","174011545737251",0.00,-7.00,0,298.77,302.98,0.0,0.0,0.000,1206997.5,1206997.5,13639,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549415735,173482.00
02/05/2019 20:15,2,0.000,ALERT,212.83,301.77,60.028,1549415704,"201051344000853","174011545737251",0.00,-8.00,0,299.97,303.88,0.0,0.0,0.000,1207634.2,1207634.2,5571,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549415737,173483.00
02/05/2019 20:15,2,0.000,ALERT,211.48,302.07,60.033,1549415704,"201051344001145","174011545737251",0.00,-8.00,0,299.37,303.88,0.0,0.0,0.000,1206059.3,1206059.3,13560,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549415739,173484.00
02/05/2019 20:15,2,0.000,ALERT,211.25,301.47,60.033,1549415704,"201051344000438","174011545737251",0.00,-8.50,0,299.37,303.58,0.0,0.0,0.000,1199996.9,1199996.9,13596,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549415741,173485.00
02/05/2019 20:15,2,0.000,ALERT,211.03,301.77,60.017,1549415704,"201051344001135","174011545737251",0.00,-8.50,0,299.37,303.88,0.0,0.0,0.000,1188148.1,1188148.1,13566,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549415743,173486.00
02/05/2019 20:15,2,0.000,ALERT,212.16,302.07,60.033,1549415704,"201051344000983","174011545737251",0.00,-7.00,0,300.27,304.18,0.0,0.0,0.000,1207124.5,1207124.5,5576,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549415745,173487.00
02/05/2019 20:15,2,0.000,ALERT,211.25,301.17,60.059,1549415704,"201051344001203","174011545737251",0.00,-8.50,0,298.77,304.48,0.0,0.0,0.000,1197097.8,1197097.8,13597,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549415746,173488.00
02/05/2019 20:15,2,0.000,ALERT,211.25,302.07,60.038,1549415704,"201051344001230","174011545737251",0.00,-8.00,0,299.07,303.28,0.0,0.0,0.000,1191612.5,1191612.5,13519,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549415748,173489.00
02/05/2019 20:15,2,0.000,ALERT,211.03,301.77,60.033,1549415704,"201051344000646","174011545737251",0.00,-8.50,0,298.47,302.98,0.0,0.0,0.000,1186172.2,1186172.2,13566,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549415750,173490.00
02/05/2019 20:15,2,0.000,ALERT,212.61,300.87,60.043,1549415704,"201051344000867","174011545737251",0.00,-6.50,0,298.47,303.88,0.0,0.0,0.000,1188160.6,1188160.6,37448,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549415752,173491.00
02/05/2019 20:15,2,0.000,ALERT,213.06,301.47,60.006,1549415704,"201051344000633","174011545737251",0.00,-8.50,0,298.17,303.28,0.0,0.0,0.000,1187101.9,1187101.9,37509,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549415754,173492.00
02/05/2019 20:15,2,0.000,ALERT,211.03,302.07,60.070,1549415704,"201051344000955","174011545737251",0.00,-8.00,0,299.07,302.98,0.0,0.0,0.000,1205231.6,1205231.6,13598,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549415756,173493.00
02/05/2019 20:15,2,0.000,ALERT,212.38,301.17,60.022,1549415704,"201051344000648","174011545737251",0.00,-9.00,0,299.07,303.58,0.0,0.0,0.000,1195660.4,1195660.4,37312,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549415757,173494.00
02/05/2019 20:15,2,0.000,ALERT,212.83,301.77,60.033,1549415704,"201051344000645","174011545737251",0.00,-7.00,0,299.97,303.88,0.0,0.0,0.000,1199927.3,1199927.3,37286,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549415759,173495.00
02/05/2019 20:15,2,0.000,ALERT,212.38,302.37,60.038,1549415704,"201051344000569","174011545737251",0.00,-8.00,0,300.27,304.78,0.0,0.0,0.000,1217369.4,1217369.4,5492,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549415761,173496.00
02/05/2019 20:15,2,0.000,ALERT,212.83,301.47,59.980,1549415704,"179051228000119","174011545737251",0.00,-6.00,0,298.17,303.28,0.0,0.0,0.000,4109.1,4109.1,5556,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549415763,173497.00
02/05/2019 20:30,2,0.000,ALERT,212.83,302.98,59.996,1549416604,"201051344000579","174011545737251",0.00,-8.00,0,300.87,305.38,0.0,0.0,0.000,1216463.8,1216463.8,5677,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549416607,173498.00
02/05/2019 20:30,2,0.000,ALERT,211.48,301.77,60.006,1549416604,"201051344001025","174011545737251",0.00,-8.50,0,299.37,304.48,0.0,0.0,0.000,1201126.5,1201126.5,13602,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549416609,173499.00
02/05/2019 20:30,2,0.000,ALERT,211.48,302.37,60.006,1549416604,"201051344001093","174011545737251",0.00,-6.50,0,299.97,303.58,0.0,0.0,0.000,1193538.6,1193538.6,13586,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549416610,173500.00
02/05/2019 20:30,2,0.000,ALERT,212.38,302.37,60.001,1549416604,"201051344000458","174011545737251",0.00,-6.00,0,300.27,305.38,0.0,0.0,0.000,1202864.4,1202864.4,5624,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549416612,173501.00
02/05/2019 20:30,2,0.000,ALERT,211.48,302.68,59.975,1549416604,"201051344000890","174011545737251",0.00,-7.00,0,300.27,304.78,0.0,0.0,0.000,1197606.0,1197606.0,13571,0,0,0,L,1122011218,1,122.01,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549416614,173502.00
02/05/2019 20:30,2,0.000,ALERT,212.38,302.07,59.996,1549416604,"201051344000988","174011545737251",0.00,-7.00,0,297.26,304.18,0.0,0.0,0.000,937970.4,937970.4,5738,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549416616,173503.00
02/05/2019 20:30,2,0.000,ALERT,212.16,303.58,60.006,1549416604,"201051344000582","174011545737251",0.00,-9.00,0,300.57,304.78,0.0,0.0,0.000,1177485.5,1177485.5,13537,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549416618,173504.00
02/05/2019 20:30,2,0.000,ALERT,212.38,302.68,60.017,1549416604,"201051344000868","174011545737251",0.00,-8.00,0,300.57,305.08,0.0,0.0,0.000,1189467.8,1189467.8,37422,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549416619,173505.00
02/05/2019 20:30,2,0.000,ALERT,213.06,302.68,60.006,1549416604,"201051344000576","174011545737251",0.00,-8.00,0,300.27,304.78,0.0,0.0,0.000,1203560.2,1203560.2,9758,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549416621,173506.00
02/05/2019 20:30,2,0.000,ALERT,212.61,302.07,60.017,1549416604,"201051344001158","174011545737251",0.00,-9.00,0,299.67,304.18,0.0,0.0,0.000,1182624.5,1182624.5,5716,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549416623,173507.00
02/05/2019 20:30,2,0.000,ALERT,211.93,302.07,60.006,1549416604,"201051344000917","174011545737251",0.00,-6.50,0,298.77,303.28,0.0,0.0,0.000,1194410.0,1194410.0,13489,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549416625,173508.00
02/05/2019 20:30,2,0.000,ALERT,211.93,302.07,60.022,1549416604,"201051344000417","174011545737251",0.00,-8.00,0,299.67,303.28,0.0,0.0,0.000,969223.6,969223.6,13622,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549416627,173509.00
02/05/2019 20:30,2,0.000,ALERT,212.16,302.68,60.012,1549416604,"201051344000685","174011545737251",0.00,-8.00,0,299.37,303.58,0.0,0.0,0.000,1198613.0,1198613.0,13598,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549416628,173510.00
02/05/2019 20:30,2,0.000,ALERT,211.93,301.77,60.022,1549416604,"201051344000651","174011545737251",0.00,-10.00,0,299.37,303.28,0.0,0.0,0.000,1192342.4,1192342.4,13585,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549416630,173511.00
02/05/2019 20:30,2,0.000,ALERT,212.16,302.68,60.017,1549416604,"201051344000594","174011545737251",0.00,-8.50,0,299.37,304.48,0.0,0.0,0.000,1207156.1,1207156.1,37404,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549416632,173512.00
02/05/2019 20:30,2,0.000,ALERT,212.83,302.68,60.022,1549416604,"201051344000469","174011545737251",0.00,-9.00,0,299.07,304.18,0.0,0.0,0.000,1191505.4,1191505.4,5670,0,0,0,L,1122011218,1,120.42,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549416634,173513.00
02/05/2019 20:30,2,0.000,ALERT,211.93,302.98,60.028,1549416604,"201051344000585","174011545737251",0.00,-7.00,0,299.37,303.88,0.0,0.0,0.000,1206997.5,1206997.5,13641,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549416636,173514.00
02/05/2019 20:30,2,0.000,ALERT,213.06,302.07,60.070,1549416604,"201051344000853","174011545737251",0.00,-8.00,0,300.27,304.48,0.0,0.0,0.000,1207634.2,1207634.2,5573,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549416638,173515.00
02/05/2019 20:30,2,0.000,ALERT,211.93,302.98,60.028,1549416604,"201051344001145","174011545737251",0.00,-8.00,0,300.27,304.48,0.0,0.0,0.000,1206059.3,1206059.3,13562,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549416639,173516.00
02/05/2019 20:30,2,0.000,ALERT,211.70,302.68,60.022,1549416604,"201051344000438","174011545737251",0.00,-8.50,0,299.97,304.18,0.0,0.0,0.000,1199996.9,1199996.9,13598,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549416641,173517.00
02/05/2019 20:30,2,0.000,ALERT,211.48,302.68,60.028,1549416604,"201051344001135","174011545737251",0.00,-8.00,0,299.97,304.48,0.0,0.0,0.000,1188148.1,1188148.1,13568,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549416643,173518.00
02/05/2019 20:30,2,0.000,ALERT,212.61,302.37,60.017,1549416604,"201051344000983","174011545737251",0.00,-7.00,0,300.27,304.78,0.0,0.0,0.000,1207124.5,1207124.5,5578,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549416645,173519.00
02/05/2019 20:30,2,0.000,ALERT,211.70,302.07,60.028,1549416604,"201051344001203","174011545737251",0.00,-8.50,0,299.67,305.38,0.0,0.0,0.000,1197097.8,1197097.8,13599,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549416647,173520.00
02/05/2019 20:30,2,0.000,ALERT,211.70,302.98,60.028,1549416604,"201051344001230","174011545737251",0.00,-8.00,0,299.97,303.88,0.0,0.0,0.000,1191612.5,1191612.5,13521,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549416649,173521.00
02/05/2019 20:30,2,0.000,ALERT,211.48,302.68,60.028,1549416604,"201051344000646","174011545737251",0.00,-8.50,0,299.37,303.58,0.0,0.0,0.000,1186172.2,1186172.2,13568,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549416650,173522.00
02/05/2019 20:30,2,0.000,ALERT,212.83,301.47,60.059,1549416604,"201051344000867","174011545737251",0.00,-7.00,0,299.07,304.78,0.0,0.0,0.000,1188160.6,1188160.6,37450,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549416652,173523.00
02/05/2019 20:30,2,0.000,ALERT,213.29,301.77,60.038,1549416604,"201051344000633","174011545737251",0.00,-8.00,0,298.47,304.18,0.0,0.0,0.000,1187101.9,1187101.9,37511,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549416654,173524.00
02/05/2019 20:30,2,0.000,ALERT,211.48,302.68,60.006,1549416604,"201051344000955","174011545737251",0.00,-8.00,0,299.97,303.58,0.0,0.0,0.000,1205231.6,1205231.6,13600,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549416656,173525.00
02/05/2019 20:30,2,0.000,ALERT,212.61,301.47,60.006,1549416604,"201051344000648","174011545737251",0.00,-9.00,0,299.37,304.48,0.0,0.0,0.000,1195660.4,1195660.4,37314,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549416658,173526.00
02/05/2019 20:30,2,0.000,ALERT,213.06,302.07,60.028,1549416604,"201051344000645","174011545737251",0.00,-6.50,0,299.97,304.48,0.0,0.0,0.000,1199927.3,1199927.3,37288,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549416659,173527.00
02/05/2019 20:30,2,0.000,ALERT,212.61,302.98,60.022,1549416604,"201051344000569","174011545737251",0.00,-8.00,0,300.87,305.38,0.0,0.0,0.000,1217369.4,1217369.4,5494,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549416661,173528.00
02/05/2019 20:30,2,0.000,ALERT,213.06,302.07,60.022,1549416604,"179051228000119","174011545737251",0.00,-6.00,0,298.47,303.88,0.0,0.0,0.000,4109.1,4109.1,5558,0,0,0,L,46974696,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549416663,173529.00
02/05/2019 20:45,2,0.000,ALERT,212.83,303.88,59.996,1549417504,"201051344000579","174011545737251",0.00,-8.00,0,301.17,305.98,0.0,0.0,0.000,1216463.8,1216463.8,5679,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549417506,173530.00
02/05/2019 20:45,2,0.000,ALERT,211.93,301.77,60.001,1549417504,"201051344001025","174011545737251",0.00,-8.50,0,299.67,304.78,0.0,0.0,0.000,1201126.5,1201126.5,13604,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549417508,173531.00
02/05/2019 20:45,2,0.000,ALERT,212.16,302.98,60.001,1549417504,"201051344001093","174011545737251",0.00,-6.50,0,300.27,303.88,0.0,0.0,0.000,1193538.6,1193538.6,13588,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549417510,173532.00
02/05/2019 20:45,2,0.000,ALERT,213.06,303.58,59.964,1549417504,"201051344000458","174011545737251",0.00,-6.00,0,300.57,305.98,0.0,0.0,0.000,1202864.4,1202864.4,5626,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549417512,173533.00
02/05/2019 20:45,2,0.000,ALERT,212.16,303.28,60.012,1549417504,"201051344000890","174011545737251",0.00,-7.00,0,300.87,305.08,0.0,0.0,0.000,1197606.0,1197606.0,13573,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549417513,173534.00
02/05/2019 20:45,2,0.000,ALERT,212.83,303.28,60.001,1549417504,"201051344000988","174011545737251",0.00,-7.00,0,297.87,304.48,0.0,0.0,0.000,937970.4,937970.4,5740,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549417515,173535.00
02/05/2019 20:45,2,0.000,ALERT,212.83,304.18,60.001,1549417504,"201051344000582","174011545737251",0.00,-8.50,0,301.17,305.08,0.0,0.0,0.000,1177485.5,1177485.5,13539,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549417517,173536.00
02/05/2019 20:45,2,0.000,ALERT,212.83,303.88,60.012,1549417504,"201051344000868","174011545737251",0.00,-8.00,0,300.87,305.98,0.0,0.0,0.000,1189467.8,1189467.8,37424,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549417519,173537.00
02/05/2019 20:45,2,0.000,ALERT,213.51,304.18,59.996,1549417504,"201051344000576","174011545737251",0.00,-8.00,0,300.87,305.38,0.0,0.0,0.000,1203560.2,1203560.2,9760,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549417521,173538.00
02/05/2019 20:45,2,0.000,ALERT,213.29,303.28,60.001,1549417504,"201051344001158","174011545737251",0.00,-8.50,0,299.97,304.48,0.0,0.0,0.000,1182624.5,1182624.5,5718,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549417523,173539.00
02/05/2019 20:45,2,0.000,ALERT,212.38,302.37,59.996,1549417504,"201051344000917","174011545737251",0.00,-6.50,0,299.37,303.58,0.0,0.0,0.000,1194410.0,1194410.0,13491,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549417525,173540.00
02/05/2019 20:45,2,0.000,ALERT,212.38,302.37,60.001,1549417504,"201051344000417","174011545737251",0.00,-8.00,0,300.27,303.88,0.0,0.0,0.000,969223.6,969223.6,13624,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549417526,173541.00
02/05/2019 20:45,2,0.000,ALERT,212.61,302.68,59.996,1549417504,"201051344000685","174011545737251",0.00,-8.00,0,300.57,304.18,0.0,0.0,0.000,1198613.0,1198613.0,13600,0,0,0,L,1122011218,1,122.91,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549417528,173542.00
02/05/2019 20:45,2,0.000,ALERT,212.16,302.07,59.985,1549417504,"201051344000651","174011545737251",0.00,-9.00,0,300.27,303.58,0.0,0.0,0.000,1192342.4,1192342.4,13587,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549417530,173543.00
02/05/2019 20:45,2,0.000,ALERT,212.61,303.88,60.001,1549417504,"201051344000594","174011545737251",0.00,-8.50,0,300.27,305.08,0.0,0.0,0.000,1207156.1,1207156.1,37406,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549417532,173544.00
02/05/2019 20:45,2,0.000,ALERT,213.29,303.58,60.006,1549417504,"201051344000469","174011545737251",0.00,-8.50,0,299.37,304.48,0.0,0.0,0.000,1191505.4,1191505.4,5672,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549417534,173545.00
02/05/2019 20:45,2,0.000,ALERT,212.38,302.98,59.964,1549417504,"201051344000585","174011545737251",0.00,-8.00,0,300.27,304.18,0.0,0.0,0.000,1206997.5,1206997.5,13643,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549417535,173546.00
02/05/2019 20:45,2,0.000,ALERT,213.74,303.58,60.006,1549417504,"201051344000853","174011545737251",0.00,-8.00,0,300.57,305.38,0.0,0.0,0.000,1207634.2,1207634.2,5575,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549417537,173547.00
02/05/2019 20:45,2,0.000,ALERT,212.38,303.28,60.006,1549417504,"201051344001145","174011545737251",0.00,-8.00,0,301.17,304.78,0.0,0.0,0.000,1206059.3,1206059.3,13564,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549417539,173548.00
02/05/2019 20:45,2,0.000,ALERT,212.16,302.68,60.043,1549417504,"201051344000438","174011545737251",0.00,-9.00,0,301.17,304.48,0.0,0.0,0.000,1199996.9,1199996.9,13600,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549417541,173549.00
02/05/2019 20:45,2,0.000,ALERT,211.70,302.98,60.054,1549417504,"201051344001135","174011545737251",0.00,-8.00,0,300.87,304.78,0.0,0.0,0.000,1188148.1,1188148.1,13570,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549417543,173550.00
02/05/2019 20:45,2,0.000,ALERT,213.06,303.88,59.980,1549417504,"201051344000983","174011545737251",0.00,-7.00,0,300.87,305.68,0.0,0.0,0.000,1207124.5,1207124.5,5580,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549417545,173551.00
02/05/2019 20:45,2,0.000,ALERT,212.16,302.37,60.012,1549417504,"201051344001203","174011545737251",0.00,-8.50,0,300.57,305.68,0.0,0.0,0.000,1197097.8,1197097.8,13601,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549417547,173552.00
02/05/2019 20:45,2,0.000,ALERT,212.16,302.98,60.006,1549417504,"201051344001230","174011545737251",0.00,-8.00,0,300.87,304.48,0.0,0.0,0.000,1191612.5,1191612.5,13523,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549417548,173553.00
02/05/2019 20:45,2,0.000,ALERT,211.93,302.68,60.006,1549417504,"201051344000646","174011545737251",0.00,-8.50,0,300.27,303.88,0.0,0.0,0.000,1186172.2,1186172.2,13570,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549417550,173554.00
02/05/2019 20:45,2,0.000,ALERT,213.29,302.68,60.028,1549417504,"201051344000867","174011545737251",0.00,-6.50,0,299.37,305.38,0.0,0.0,0.000,1188160.6,1188160.6,37452,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549417552,173555.00
02/05/2019 20:45,2,0.000,ALERT,213.74,303.28,60.006,1549417504,"201051344000633","174011545737251",0.00,-8.00,0,298.77,304.48,0.0,0.0,0.000,1187101.9,1187101.9,37513,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549417554,173556.00
02/05/2019 20:45,2,0.000,ALERT,211.70,302.68,59.990,1549417504,"201051344000955","174011545737251",0.00,-8.00,0,300.87,304.18,0.0,0.0,0.000,1205231.6,1205231.6,13602,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549417556,173557.00
02/05/2019 20:45,2,0.000,ALERT,213.06,302.68,60.006,1549417504,"201051344000648","174011545737251",0.00,-9.00,0,299.37,305.38,0.0,0.0,0.000,1195660.4,1195660.4,37316,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549417557,173558.00
02/05/2019 20:45,2,0.000,ALERT,213.51,303.58,60.028,1549417504,"201051344000645","174011545737251",0.00,-7.00,0,300.27,305.38,0.0,0.0,0.000,1199927.3,1199927.3,37290,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549417559,173559.00
02/05/2019 20:45,2,0.000,ALERT,213.06,304.18,60.017,1549417504,"201051344000569","174011545737251",0.00,-8.00,0,301.17,306.28,0.0,0.0,0.000,1217369.4,1217369.4,5496,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549417561,173560.00
02/05/2019 20:45,2,0.000,ALERT,213.51,302.98,59.996,1549417504,"179051228000119","174011545737251",0.00,-6.00,0,298.47,304.18,0.0,0.0,0.000,4109.1,4109.1,5560,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549417563,173561.00
02/05/2019 21:00,2,0.000,ALERT,213.29,304.18,60.022,1549418404,"201051344000579","174011545737251",0.00,-8.00,0,289.45,305.98,0.0,0.0,0.000,1216463.8,1216463.8,5681,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549418406,173562.00
02/05/2019 21:00,2,0.000,ALERT,212.38,302.37,60.033,1549418404,"201051344001025","174011545737251",0.00,-8.50,0,288.55,304.78,0.0,0.0,0.000,1201126.5,1201126.5,13606,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549418408,173563.00
02/05/2019 21:00,2,0.000,ALERT,212.61,302.98,60.017,1549418404,"201051344001093","174011545737251",0.00,-6.50,0,288.85,304.48,0.0,0.0,0.000,1193538.6,1193538.6,13590,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549418410,173564.00
02/05/2019 21:00,2,0.000,ALERT,213.29,303.58,60.033,1549418404,"201051344000458","174011545737251",0.00,-6.00,0,288.55,305.98,0.0,0.0,0.000,1202864.4,1202864.4,5628,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549418412,173565.00
02/05/2019 21:00,2,0.000,ALERT,212.38,303.58,60.028,1549418404,"201051344000890","174011545737251",0.00,-7.00,0,289.45,305.38,0.0,0.0,0.000,1197606.0,1197606.0,13575,0,0,0,L,1122011218,1,122.46,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549418414,173566.00
02/05/2019 21:00,2,0.000,ALERT,213.06,303.28,60.038,1549418404,"201051344000988","174011545737251",0.00,-7.00,0,286.44,304.78,0.0,0.0,0.000,937970.4,937970.4,5742,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549418416,173567.00
02/05/2019 21:00,2,0.000,ALERT,212.83,304.18,60.033,1549418404,"201051344000582","174011545737251",0.00,-8.50,0,289.75,305.38,0.0,0.0,0.000,1177485.5,1177485.5,13541,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549418418,173568.00
02/05/2019 21:00,2,0.000,ALERT,213.06,304.18,60.012,1549418404,"201051344000868","174011545737251",0.00,-8.00,0,289.15,305.68,0.0,0.0,0.000,1189467.8,1189467.8,37426,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549418419,173569.00
02/05/2019 21:00,2,0.000,ALERT,213.74,303.88,60.001,1549418404,"201051344000576","174011545737251",0.00,-8.00,0,289.15,305.68,0.0,0.0,0.000,1203560.2,1203560.2,9762,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549418421,173570.00
02/05/2019 21:00,2,0.000,ALERT,213.29,303.58,60.043,1549418404,"201051344001158","174011545737251",0.00,-8.50,0,288.25,304.78,0.0,0.0,0.000,1182624.5,1182624.5,5720,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549418423,173571.00
02/05/2019 21:00,2,0.000,ALERT,212.61,302.37,60.054,1549418404,"201051344000917","174011545737251",0.00,-6.00,0,287.65,303.58,0.0,0.0,0.000,1194410.0,1194410.0,13493,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549418425,173572.00
02/05/2019 21:00,2,0.000,ALERT,212.61,302.37,60.033,1549418404,"201051344000417","174011545737251",0.00,-8.00,0,288.55,303.88,0.0,0.0,0.000,969223.6,969223.6,13626,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549418427,173573.00
02/05/2019 21:00,2,0.000,ALERT,212.83,302.68,60.043,1549418404,"201051344000685","174011545737251",0.00,-8.00,0,288.85,304.48,0.0,0.0,0.000,1198613.0,1198613.0,13602,0,0,0,L,1122011218,1,122.91,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549418428,173574.00
02/05/2019 21:00,2,0.000,ALERT,212.61,302.07,60.038,1549418404,"201051344000651","174011545737251",0.00,-9.00,0,288.25,303.58,0.0,0.0,0.000,1192342.4,1192342.4,13589,0,0,0,L,1122011218,1,122.68,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549418430,173575.00
02/05/2019 21:00,2,0.000,ALERT,212.83,303.88,59.996,1549418404,"201051344000594","174011545737251",0.00,-8.50,0,288.55,305.08,0.0,0.0,0.000,1207156.1,1207156.1,37408,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549418432,173576.00
02/05/2019 21:00,2,0.000,ALERT,213.29,303.58,60.028,1549418404,"201051344000469","174011545737251",0.00,-8.50,0,287.95,305.08,0.0,0.0,0.000,1191505.4,1191505.4,5674,0,0,0,L,1122011218,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549418434,173577.00
02/05/2019 21:00,2,0.000,ALERT,212.61,303.28,60.065,1549418404,"201051344000585","174011545737251",0.00,-6.50,0,288.55,304.48,0.0,0.0,0.000,1206997.5,1206997.5,13645,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549418436,173578.00
02/05/2019 21:00,2,0.000,ALERT,213.74,303.28,60.028,1549418404,"201051344000853","174011545737251",0.00,-8.00,0,288.25,305.68,0.0,0.0,0.000,1207634.2,1207634.2,5577,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549418438,173579.00
02/05/2019 21:00,2,0.000,ALERT,212.83,303.28,60.065,1549418404,"201051344001145","174011545737251",0.00,-8.00,0,289.45,305.38,0.0,0.0,0.000,1206059.3,1206059.3,13566,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549418439,173580.00
02/05/2019 21:00,2,0.000,ALERT,212.61,302.98,59.996,1549418404,"201051344000438","174011545737251",0.00,-8.50,0,289.15,305.08,0.0,0.0,0.000,1199996.9,1199996.9,13602,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549418441,173581.00
02/05/2019 21:00,2,0.000,ALERT,212.16,303.28,60.033,1549418404,"201051344001135","174011545737251",0.00,-8.00,0,288.85,305.08,0.0,0.0,0.000,1188148.1,1188148.1,13572,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549418443,173582.00
02/05/2019 21:00,2,0.000,ALERT,213.06,303.58,60.028,1549418404,"201051344000983","174011545737251",0.00,-7.00,0,288.85,305.68,0.0,0.0,0.000,1207124.5,1207124.5,5582,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549418445,173583.00
02/05/2019 21:00,2,0.000,ALERT,212.61,302.68,60.075,1549418404,"201051344001203","174011545737251",0.00,-8.00,0,288.85,305.98,0.0,0.0,0.000,1197097.8,1197097.8,13603,0,0,0,L,1122011218,1,122.68,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549418447,173584.00
02/05/2019 21:00,2,0.000,ALERT,212.61,303.28,60.043,1549418404,"201051344001230","174011545737251",0.00,-8.00,0,289.15,304.48,0.0,0.0,0.000,1191612.5,1191612.5,13525,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549418449,173585.00
02/05/2019 21:00,2,0.000,ALERT,212.38,302.98,60.001,1549418404,"201051344000646","174011545737251",0.00,-8.50,0,288.55,304.18,0.0,0.0,0.000,1186172.2,1186172.2,13572,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549418451,173586.00
02/05/2019 21:00,2,0.000,ALERT,213.51,302.98,60.033,1549418404,"201051344000867","174011545737251",0.00,-7.00,0,287.65,305.38,0.0,0.0,0.000,1188160.6,1188160.6,37454,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549418452,173587.00
02/05/2019 21:00,2,0.000,ALERT,213.96,303.28,60.028,1549418404,"201051344000633","174011545737251",0.00,-8.00,0,287.35,304.78,0.0,0.0,0.000,1187101.9,1187101.9,37515,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549418454,173588.00
02/05/2019 21:00,2,0.000,ALERT,212.16,302.98,60.028,1549418404,"201051344000955","174011545737251",0.00,-8.00,0,288.85,304.18,0.0,0.0,0.000,1205231.6,1205231.6,13604,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549418456,173589.00
02/05/2019 21:00,2,0.000,ALERT,213.29,302.68,60.033,1549418404,"201051344000648","174011545737251",0.00,-8.50,0,287.95,305.08,0.0,0.0,0.000,1195660.4,1195660.4,37318,0,0,0,L,1122011218,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549418458,173590.00
02/05/2019 21:00,2,0.000,ALERT,213.74,303.58,60.028,1549418404,"201051344000645","174011545737251",0.00,-7.00,0,288.55,305.38,0.0,0.0,0.000,1199927.3,1199927.3,37292,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549418460,173591.00
02/05/2019 21:00,2,0.000,ALERT,213.29,304.18,60.006,1549418404,"201051344000569","174011545737251",0.00,-8.00,0,289.15,305.98,0.0,0.0,0.000,1217369.4,1217369.4,5498,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549418461,173592.00
02/05/2019 21:00,2,0.000,ALERT,213.74,303.28,60.059,1549418404,"179051228000119","174011545737251",0.00,-6.00,0,287.95,304.78,0.0,0.0,0.000,4109.1,4109.1,5562,0,0,0,L,46974696,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549418463,173593.00
02/05/2019 21:15,2,0.000,ALERT,213.51,303.88,60.017,1549419304,"201051344000579","174011545737251",0.00,-7.00,0,302.37,306.58,0.0,0.0,0.000,1216463.8,1216463.8,5683,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549419306,173594.00
02/05/2019 21:15,2,0.000,ALERT,212.38,301.77,60.012,1549419304,"201051344001025","174011545737251",0.00,-8.50,0,300.57,305.68,0.0,0.0,0.000,1201126.5,1201126.5,13608,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549419308,173595.00
02/05/2019 21:15,2,0.000,ALERT,212.61,302.68,60.049,1549419304,"201051344001093","174011545737251",0.00,-6.50,0,300.87,304.78,0.0,0.0,0.000,1193538.6,1193538.6,13592,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549419310,173596.00
02/05/2019 21:15,2,0.000,ALERT,213.29,303.28,60.001,1549419304,"201051344000458","174011545737251",0.00,-5.50,0,301.77,305.98,0.0,0.0,0.000,1202864.4,1202864.4,5630,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549419312,173597.00
02/05/2019 21:15,2,0.000,ALERT,212.61,302.98,60.028,1549419304,"201051344000890","174011545737251",0.00,-7.00,0,301.47,306.28,0.0,0.0,0.000,1197606.0,1197606.0,13577,0,0,0,L,1122011218,1,122.46,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549419314,173598.00
02/05/2019 21:15,2,0.000,ALERT,213.06,302.98,60.001,1549419304,"201051344000988","174011545737251",0.00,-7.00,0,299.07,305.08,0.0,0.0,0.000,937970.4,937970.4,5744,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549419315,173599.00
02/05/2019 21:15,2,0.000,ALERT,213.06,303.88,60.001,1549419304,"201051344000582","174011545737251",0.00,-8.50,0,302.07,305.68,0.0,0.0,0.000,1177485.5,1177485.5,13543,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549419317,173600.00
02/05/2019 21:15,2,0.000,ALERT,213.29,303.58,60.001,1549419304,"201051344000868","174011545737251",0.00,-7.00,0,302.37,305.98,0.0,0.0,0.000,1189467.8,1189467.8,37428,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549419319,173601.00
02/05/2019 21:15,2,0.000,ALERT,213.74,303.58,59.996,1549419304,"201051344000576","174011545737251",0.00,-6.50,0,301.77,305.68,0.0,0.0,0.000,1203560.2,1203560.2,9764,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549419321,173602.00
02/05/2019 21:15,2,0.000,ALERT,213.29,302.98,60.038,1549419304,"201051344001158","174011545737251",0.00,-8.50,0,301.17,305.08,0.0,0.0,0.000,1182624.5,1182624.5,5722,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549419323,173603.00
02/05/2019 21:15,2,0.000,ALERT,212.61,302.07,59.985,1549419304,"201051344000917","174011545737251",0.00,-6.00,0,299.37,304.18,0.0,0.0,0.000,1194410.0,1194410.0,13495,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549419325,173604.00
02/05/2019 21:15,2,0.000,ALERT,212.83,302.07,60.006,1549419304,"201051344000417","174011545737251",0.00,-8.00,0,300.57,304.78,0.0,0.0,0.000,969223.6,969223.6,13628,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549419327,173605.00
02/05/2019 21:15,2,0.000,ALERT,212.83,302.68,60.006,1549419304,"201051344000685","174011545737251",0.00,-7.00,0,300.57,305.08,0.0,0.0,0.000,1198613.0,1198613.0,13604,0,0,0,L,1122011218,1,123.14,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549419328,173606.00
02/05/2019 21:15,2,0.000,ALERT,212.61,301.77,60.028,1549419304,"201051344000651","174011545737251",0.00,-9.00,0,300.27,304.48,0.0,0.0,0.000,1192342.4,1192342.4,13591,0,0,0,L,1122011218,1,122.68,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549419330,173607.00
02/05/2019 21:15,2,0.000,ALERT,212.83,303.58,59.959,1549419304,"201051344000594","174011545737251",0.00,-8.00,0,301.17,305.38,0.0,0.0,0.000,1207156.1,1207156.1,37410,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549419332,173608.00
