ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/05/2019 21:15,2,0.000,ALERT,213.51,303.28,60.001,1549419304,"201051344000469","174011545737251",0.00,-8.50,0,300.57,304.78,0.0,0.0,0.000,1191505.4,1191505.4,5676,0,0,0,L,1122011218,1,120.65,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549419334,173609.00
02/05/2019 21:15,2,0.000,ALERT,212.83,302.98,60.038,1549419304,"201051344000585","174011545737251",0.00,-7.00,0,300.57,304.78,0.0,0.0,0.000,1206997.5,1206997.5,13647,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549419336,173610.00
02/05/2019 21:15,2,0.000,ALERT,213.96,303.28,60.054,1549419304,"201051344000853","174011545737251",0.00,-8.00,0,301.47,305.38,0.0,0.0,0.000,1207634.2,1207634.2,5579,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549419338,173611.00
02/05/2019 21:15,2,0.000,ALERT,212.83,302.98,60.001,1549419304,"201051344001145","174011545737251",0.00,-8.00,0,301.47,305.98,0.0,0.0,0.000,1206059.3,1206059.3,13568,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549419340,173612.00
02/05/2019 21:15,2,0.000,ALERT,212.83,302.68,60.006,1549419304,"201051344000438","174011545737251",0.00,-8.00,0,301.17,305.38,0.0,0.0,0.000,1199996.9,1199996.9,13604,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549419341,173613.00
02/05/2019 21:15,2,0.000,ALERT,212.38,302.98,60.001,1549419304,"201051344001135","174011545737251",0.00,-8.00,0,301.17,305.68,0.0,0.0,0.000,1188148.1,1188148.1,13574,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549419343,173614.00
02/05/2019 21:15,2,0.000,ALERT,213.29,303.58,60.006,1549419304,"201051344000983","174011545737251",0.00,-7.00,0,301.77,305.68,0.0,0.0,0.000,1207124.5,1207124.5,5584,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549419345,173615.00
02/05/2019 21:15,2,0.000,ALERT,212.61,301.77,60.033,1549419304,"201051344001203","174011545737251",0.00,-8.00,0,300.87,306.58,0.0,0.0,0.000,1197097.8,1197097.8,13605,0,0,0,L,1122011218,1,122.68,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549419347,173616.00
02/05/2019 21:15,2,0.000,ALERT,212.61,302.98,59.996,1549419304,"201051344001230","174011545737251",0.00,-7.00,0,301.47,305.38,0.0,0.0,0.000,1191612.5,1191612.5,13527,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549419349,173617.00
02/05/2019 21:15,2,0.000,ALERT,212.38,302.68,59.996,1549419304,"201051344000646","174011545737251",0.00,-8.50,0,300.57,304.48,0.0,0.0,0.000,1186172.2,1186172.2,13574,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549419350,173618.00
02/05/2019 21:15,2,0.000,ALERT,213.74,302.68,60.001,1549419304,"201051344000867","174011545737251",0.00,-7.00,0,300.87,305.38,0.0,0.0,0.000,1188160.6,1188160.6,37456,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549419352,173619.00
02/05/2019 21:15,2,0.000,ALERT,213.96,303.28,59.959,1549419304,"201051344000633","174011545737251",0.00,-8.00,0,299.97,304.78,0.0,0.0,0.000,1187101.9,1187101.9,37517,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549419354,173620.00
02/05/2019 21:15,2,0.000,ALERT,211.93,302.37,59.996,1549419304,"201051344000955","174011545737251",0.00,-8.00,0,301.17,305.08,0.0,0.0,0.000,1205231.6,1205231.6,13606,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549419356,173621.00
02/05/2019 21:15,2,0.000,ALERT,213.29,302.37,60.038,1549419304,"201051344000648","174011545737251",0.00,-8.50,0,301.17,305.08,0.0,0.0,0.000,1195660.4,1195660.4,37320,0,0,0,L,1122011218,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549419358,173622.00
02/05/2019 21:15,2,0.000,ALERT,213.74,303.28,60.001,1549419304,"201051344000645","174011545737251",0.00,-6.50,0,301.77,305.08,0.0,0.0,0.000,1199927.3,1199927.3,37294,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549419360,173623.00
02/05/2019 21:15,2,0.000,ALERT,213.51,303.88,59.996,1549419304,"201051344000569","174011545737251",0.00,-8.00,0,302.37,306.28,0.0,0.0,0.000,1217369.4,1217369.4,5500,0,0,0,L,1122011218,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549419361,173624.00
02/05/2019 21:15,2,0.000,ALERT,213.74,302.98,60.038,1549419304,"179051228000119","174011545737251",0.00,-5.50,0,299.97,304.78,0.0,0.0,0.000,4109.1,4109.1,5564,0,0,0,L,46974696,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549419363,173625.00
02/05/2019 21:30,2,0.000,ALERT,213.29,304.48,60.028,1549420204,"201051344000579","174011545737251",0.00,-7.00,0,301.77,305.98,0.0,0.0,0.000,1216463.8,1216463.8,5685,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549420206,173626.00
02/05/2019 21:30,2,0.000,ALERT,212.16,301.77,59.990,1549420204,"201051344001025","174011545737251",0.00,-8.50,0,299.97,306.58,0.0,0.0,0.000,1201126.5,1201126.5,13610,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549420208,173627.00
02/05/2019 21:30,2,0.000,ALERT,212.38,302.37,60.028,1549420204,"201051344001093","174011545737251",0.00,-6.00,0,300.57,306.58,0.0,0.0,0.000,1193538.6,1193538.6,13594,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549420210,173628.00
02/05/2019 21:30,2,0.000,ALERT,213.29,303.88,60.022,1549420204,"201051344000458","174011545737251",0.00,-5.50,0,300.87,305.98,0.0,0.0,0.000,1202864.4,1202864.4,5632,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549420211,173629.00
02/05/2019 21:30,2,0.000,ALERT,212.38,302.98,60.022,1549420204,"201051344000890","174011545737251",0.00,-7.00,0,301.17,307.18,0.0,0.0,0.000,1197606.0,1197606.0,13579,0,0,0,L,1122011218,1,122.46,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549420213,173630.00
02/05/2019 21:30,2,0.000,ALERT,213.06,303.88,60.017,1549420204,"201051344000988","174011545737251",0.00,-7.00,0,298.47,304.78,0.0,0.0,0.000,937970.4,937970.4,5746,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549420215,173631.00
02/05/2019 21:30,2,0.000,ALERT,212.83,303.28,60.049,1549420204,"201051344000582","174011545737251",0.00,-8.50,0,301.77,307.48,0.0,0.0,0.000,1177485.5,1177485.5,13545,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549420217,173632.00
02/05/2019 21:30,2,0.000,ALERT,213.29,304.48,60.022,1549420204,"201051344000868","174011545737251",0.00,-7.00,0,301.47,305.68,0.0,0.0,0.000,1189467.8,1189467.8,37430,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549420219,173633.00
02/05/2019 21:30,2,0.000,ALERT,213.96,304.48,60.017,1549420204,"201051344000576","174011545737251",0.00,-8.00,0,301.17,305.38,0.0,0.0,0.000,1203560.2,1203560.2,9766,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549420221,173634.00
02/05/2019 21:30,2,0.000,ALERT,213.51,303.58,59.990,1549420204,"201051344001158","174011545737251",0.00,-8.50,0,300.57,304.78,0.0,0.0,0.000,1182624.5,1182624.5,5724,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549420222,173635.00
02/05/2019 21:30,2,0.000,ALERT,212.61,302.37,60.049,1549420204,"201051344000917","174011545737251",0.00,-6.00,0,299.37,305.98,0.0,0.0,0.000,1194410.0,1194410.0,13497,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549420224,173636.00
02/05/2019 21:30,2,0.000,ALERT,212.61,302.07,60.006,1549420204,"201051344000417","174011545737251",0.00,-8.00,0,300.27,306.28,0.0,0.0,0.000,969223.6,969223.6,13630,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549420226,173637.00
02/05/2019 21:30,2,0.000,ALERT,212.61,302.37,60.017,1549420204,"201051344000685","174011545737251",0.00,-8.00,0,300.27,306.58,0.0,0.0,0.000,1198613.0,1198613.0,13606,0,0,0,L,1122011218,1,122.91,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549420228,173638.00
02/05/2019 21:30,2,0.000,ALERT,212.61,302.07,60.065,1549420204,"201051344000651","174011545737251",0.00,-9.00,0,299.97,305.68,0.0,0.0,0.000,1192342.4,1192342.4,13593,0,0,0,L,1122011218,1,122.68,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549420230,173639.00
02/05/2019 21:30,2,0.000,ALERT,213.06,304.18,60.012,1549420204,"201051344000594","174011545737251",0.00,-8.00,0,300.57,305.38,0.0,0.0,0.000,1207156.1,1207156.1,37412,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549420232,173640.00
02/05/2019 21:30,2,0.000,ALERT,213.51,303.58,60.012,1549420204,"201051344000469","174011545737251",0.00,-8.00,0,299.97,304.78,0.0,0.0,0.000,1191505.4,1191505.4,5678,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549420233,173641.00
02/05/2019 21:30,2,0.000,ALERT,212.61,302.98,59.985,1549420204,"201051344000585","174011545737251",0.00,-7.00,0,300.27,306.58,0.0,0.0,0.000,1206997.5,1206997.5,13649,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549420235,173642.00
02/05/2019 21:30,2,0.000,ALERT,213.96,303.58,60.012,1549420204,"201051344000853","174011545737251",0.00,-8.00,0,300.87,305.38,0.0,0.0,0.000,1207634.2,1207634.2,5581,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549420237,173643.00
02/05/2019 21:30,2,0.000,ALERT,212.83,302.98,60.049,1549420204,"201051344001145","174011545737251",0.00,-7.00,0,301.17,307.18,0.0,0.0,0.000,1206059.3,1206059.3,13570,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549420239,173644.00
02/05/2019 21:30,2,0.000,ALERT,212.61,302.68,60.006,1549420204,"201051344000438","174011545737251",0.00,-8.00,0,301.17,306.58,0.0,0.0,0.000,1199996.9,1199996.9,13606,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549420241,173645.00
02/05/2019 21:30,2,0.000,ALERT,212.16,302.68,60.012,1549420204,"201051344001135","174011545737251",0.00,-8.00,0,301.17,306.58,0.0,0.0,0.000,1188148.1,1188148.1,13576,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549420243,173646.00
02/05/2019 21:30,2,0.000,ALERT,213.51,304.18,60.001,1549420204,"201051344000983","174011545737251",0.00,-7.00,0,301.17,305.68,0.0,0.0,0.000,1207124.5,1207124.5,5586,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549420244,173647.00
02/05/2019 21:30,2,0.000,ALERT,212.38,302.07,60.017,1549420204,"201051344001203","174011545737251",0.00,-8.00,0,299.97,307.48,0.0,0.0,0.000,1197097.8,1197097.8,13607,0,0,0,L,1122011218,1,122.68,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549420246,173648.00
02/05/2019 21:30,2,0.000,ALERT,212.38,302.68,60.006,1549420204,"201051344001230","174011545737251",0.00,-7.00,0,300.87,306.88,0.0,0.0,0.000,1191612.5,1191612.5,13529,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549420248,173649.00
02/05/2019 21:30,2,0.000,ALERT,212.16,302.37,60.038,1549420204,"201051344000646","174011545737251",0.00,-8.00,0,300.27,306.58,0.0,0.0,0.000,1186172.2,1186172.2,13576,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549420250,173650.00
02/05/2019 21:30,2,0.000,ALERT,213.74,303.28,60.017,1549420204,"201051344000867","174011545737251",0.00,-6.50,0,299.97,305.38,0.0,0.0,0.000,1188160.6,1188160.6,37458,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549420252,173651.00
02/05/2019 21:30,2,0.000,ALERT,214.19,303.88,60.017,1549420204,"201051344000633","174011545737251",0.00,-8.00,0,299.37,304.78,0.0,0.0,0.000,1187101.9,1187101.9,37519,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549420253,173652.00
02/05/2019 21:30,2,0.000,ALERT,211.93,302.37,60.006,1549420204,"201051344000955","174011545737251",0.00,-7.00,0,300.27,306.58,0.0,0.0,0.000,1205231.6,1205231.6,13608,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549420255,173653.00
02/05/2019 21:30,2,0.000,ALERT,213.51,302.98,60.033,1549420204,"201051344000648","174011545737251",0.00,-8.50,0,300.27,305.08,0.0,0.0,0.000,1195660.4,1195660.4,37322,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549420257,173654.00
02/05/2019 21:30,2,0.000,ALERT,213.74,303.58,60.001,1549420204,"201051344000645","174011545737251",0.00,-6.50,0,300.57,305.08,0.0,0.0,0.000,1199927.3,1199927.3,37296,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549420259,173655.00
02/05/2019 21:30,2,0.000,ALERT,213.51,304.48,60.012,1549420204,"201051344000569","174011545737251",0.00,-7.00,0,301.47,306.28,0.0,0.0,0.000,1217369.4,1217369.4,5502,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549420261,173656.00
02/05/2019 21:30,2,0.000,ALERT,213.74,303.28,59.990,1549420204,"179051228000119","174011545737251",0.00,-6.00,0,299.67,304.78,0.0,0.0,0.000,4109.1,4109.1,5566,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549420263,173657.00
02/05/2019 21:45,2,0.000,ALERT,213.06,304.48,60.022,1549421104,"201051344000579","174011545737251",0.00,-7.00,0,302.68,306.58,0.0,0.0,0.000,1216463.8,1216463.8,5687,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549421106,173658.00
02/05/2019 21:45,2,0.000,ALERT,212.38,302.07,59.985,1549421104,"201051344001025","174011545737251",0.00,-8.00,0,299.97,304.78,0.0,0.0,0.000,1201126.5,1201126.5,13612,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549421108,173659.00
02/05/2019 21:45,2,0.000,ALERT,212.38,302.68,60.033,1549421104,"201051344001093","174011545737251",0.00,-6.00,0,300.57,304.18,0.0,0.0,0.000,1193538.6,1193538.6,13596,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549421110,173660.00
02/05/2019 21:45,2,0.000,ALERT,212.61,302.98,60.001,1549421104,"201051344000458","174011545737251",0.00,-5.50,0,301.77,306.58,0.0,0.0,0.000,1202864.4,1202864.4,5634,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549421112,173661.00
02/05/2019 21:45,2,0.000,ALERT,211.93,302.37,60.028,1549421104,"201051344000890","174011545737251",0.00,-6.50,0,300.57,305.38,0.0,0.0,0.000,1197606.0,1197606.0,13581,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549421114,173662.00
02/05/2019 21:45,2,0.000,ALERT,211.48,301.47,60.022,1549421104,"201051344000988","174011545737251",0.00,-7.00,0,298.47,305.38,0.0,0.0,0.000,937970.4,937970.4,5748,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549421115,173663.00
02/05/2019 21:45,2,0.000,ALERT,211.70,302.07,60.022,1549421104,"201051344000582","174011545737251",0.00,-8.50,0,300.87,305.08,0.0,0.0,0.000,1177485.5,1177485.5,13547,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549421117,173664.00
02/05/2019 21:45,2,0.000,ALERT,211.70,302.07,60.022,1549421104,"201051344000868","174011545737251",0.00,-7.00,0,301.47,306.28,0.0,0.0,0.000,1189467.8,1189467.8,37432,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549421119,173665.00
02/05/2019 21:45,2,0.000,ALERT,212.38,302.37,60.012,1549421104,"201051344000576","174011545737251",0.00,-7.00,0,301.17,306.28,0.0,0.0,0.000,1203560.2,1203560.2,9768,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549421121,173666.00
02/05/2019 21:45,2,0.000,ALERT,211.93,301.47,60.017,1549421104,"201051344001158","174011545737251",0.00,-8.50,0,300.57,305.68,0.0,0.0,0.000,1182624.5,1182624.5,5726,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549421123,173667.00
02/05/2019 21:45,2,0.000,ALERT,211.48,300.57,60.022,1549421104,"201051344000917","174011545737251",0.00,-6.00,0,298.77,303.88,0.0,0.0,0.000,1194410.0,1194410.0,13499,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549421125,173668.00
02/05/2019 21:45,2,0.000,ALERT,211.48,300.27,60.022,1549421104,"201051344000417","174011545737251",0.00,-8.00,0,299.67,303.58,0.0,0.0,0.000,969223.6,969223.6,13632,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549421126,173669.00
02/05/2019 21:45,2,0.000,ALERT,211.70,300.87,60.038,1549421104,"201051344000685","174011545737251",0.00,-7.00,0,299.97,304.18,0.0,0.0,0.000,1198613.0,1198613.0,13608,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549421128,173670.00
02/05/2019 21:45,2,0.000,ALERT,211.25,300.27,60.022,1549421104,"201051344000651","174011545737251",0.00,-9.00,0,299.37,303.58,0.0,0.0,0.000,1192342.4,1192342.4,13595,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549421130,173671.00
02/05/2019 21:45,2,0.000,ALERT,211.25,302.07,60.022,1549421104,"201051344000594","174011545737251",0.00,-8.00,0,300.27,306.28,0.0,0.0,0.000,1207156.1,1207156.1,37414,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549421132,173672.00
02/05/2019 21:45,2,0.000,ALERT,211.93,301.77,60.033,1549421104,"201051344000469","174011545737251",0.00,-8.00,0,299.67,305.68,0.0,0.0,0.000,1191505.4,1191505.4,5680,0,0,0,L,1122011218,1,119.97,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549421134,173673.00
02/05/2019 21:45,2,0.000,ALERT,211.48,301.17,60.017,1549421104,"201051344000585","174011545737251",0.00,-6.50,0,299.67,304.48,0.0,0.0,0.000,1206997.5,1206997.5,13651,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549421136,173674.00
02/05/2019 21:45,2,0.000,ALERT,212.16,301.47,60.017,1549421104,"201051344000853","174011545737251",0.00,-7.00,0,300.57,305.98,0.0,0.0,0.000,1207634.2,1207634.2,5583,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549421137,173675.00
02/05/2019 21:45,2,0.000,ALERT,211.48,301.17,60.043,1549421104,"201051344001145","174011545737251",0.00,-7.00,0,300.57,305.08,0.0,0.0,0.000,1206059.3,1206059.3,13572,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549421139,173676.00
02/05/2019 21:45,2,0.000,ALERT,211.48,300.87,60.006,1549421104,"201051344000438","174011545737251",0.00,-8.00,0,300.27,304.78,0.0,0.0,0.000,1199996.9,1199996.9,13608,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549421141,173677.00
02/05/2019 21:45,2,0.000,ALERT,211.03,301.17,59.975,1549421104,"201051344001135","174011545737251",0.00,-7.00,0,300.27,304.78,0.0,0.0,0.000,1188148.1,1188148.1,13578,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549421143,173678.00
02/05/2019 21:45,2,0.000,ALERT,211.70,301.47,60.017,1549421104,"201051344000983","174011545737251",0.00,-6.50,0,300.87,305.98,0.0,0.0,0.000,1207124.5,1207124.5,5588,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549421145,173679.00
02/05/2019 21:45,2,0.000,ALERT,211.25,300.27,59.964,1549421104,"201051344001203","174011545737251",0.00,-8.00,0,299.97,305.68,0.0,0.0,0.000,1197097.8,1197097.8,13609,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549421146,173680.00
02/05/2019 21:45,2,0.000,ALERT,211.25,301.17,60.012,1549421104,"201051344001230","174011545737251",0.00,-7.00,0,300.27,304.48,0.0,0.0,0.000,1191612.5,1191612.5,13531,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549421148,173681.00
02/05/2019 21:45,2,0.000,ALERT,211.03,300.87,60.012,1549421104,"201051344000646","174011545737251",0.00,-8.00,0,299.67,304.18,0.0,0.0,0.000,1186172.2,1186172.2,13578,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549421150,173682.00
02/05/2019 21:45,2,0.000,ALERT,211.93,300.87,60.075,1549421104,"201051344000867","174011545737251",0.00,-6.50,0,299.67,305.68,0.0,0.0,0.000,1188160.6,1188160.6,37460,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549421152,173683.00
02/05/2019 21:45,2,0.000,ALERT,212.38,301.17,60.017,1549421104,"201051344000633","174011545737251",0.00,-8.00,0,299.07,305.68,0.0,0.0,0.000,1187101.9,1187101.9,37521,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549421154,173684.00
02/05/2019 21:45,2,0.000,ALERT,211.03,301.17,60.028,1549421104,"201051344000955","174011545737251",0.00,-7.00,0,299.97,304.18,0.0,0.0,0.000,1205231.6,1205231.6,13610,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549421156,173685.00
02/05/2019 21:45,2,0.000,ALERT,211.70,300.87,60.043,1549421104,"201051344000648","174011545737251",0.00,-8.50,0,299.97,305.38,0.0,0.0,0.000,1195660.4,1195660.4,37324,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549421157,173686.00
02/05/2019 21:45,2,0.000,ALERT,212.16,301.47,60.017,1549421104,"201051344000645","174011545737251",0.00,-6.50,0,300.57,305.68,0.0,0.0,0.000,1199927.3,1199927.3,37298,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549421159,173687.00
02/05/2019 21:45,2,0.000,ALERT,211.70,302.37,60.022,1549421104,"201051344000569","174011545737251",0.00,-7.00,0,301.17,306.58,0.0,0.0,0.000,1217369.4,1217369.4,5504,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549421161,173688.00
02/05/2019 21:45,2,0.000,ALERT,212.16,301.17,60.028,1549421104,"179051228000119","174011545737251",0.00,-5.50,0,299.67,305.38,0.0,0.0,0.000,4109.1,4109.1,5568,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549421163,173689.00
02/05/2019 22:00,2,0.000,ALERT,211.70,302.68,60.001,1549422004,"201051344000579","174011545737251",0.00,-6.50,0,301.47,306.28,0.0,0.0,0.000,1216463.8,1216463.8,5689,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549422006,173690.00
02/05/2019 22:00,2,0.000,ALERT,211.93,301.47,59.996,1549422004,"201051344001025","174011545737251",0.00,-8.00,0,299.37,305.08,0.0,0.0,0.000,1201126.5,1201126.5,13614,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549422008,173691.00
02/05/2019 22:00,2,0.000,ALERT,211.93,302.37,60.001,1549422004,"201051344001093","174011545737251",0.00,-6.00,0,299.67,304.18,0.0,0.0,0.000,1193538.6,1193538.6,13598,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549422009,173692.00
02/05/2019 22:00,2,0.000,ALERT,211.93,302.68,59.990,1549422004,"201051344000458","174011545737251",0.00,-5.00,0,300.57,305.38,0.0,0.0,0.000,1202864.4,1202864.4,5636,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549422011,173693.00
02/05/2019 22:00,2,0.000,ALERT,211.93,302.68,60.006,1549422004,"201051344000890","174011545737251",0.00,-6.50,0,299.37,304.48,0.0,0.0,0.000,1197606.0,1197606.0,13583,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549422013,173694.00
02/05/2019 22:00,2,0.000,ALERT,211.93,302.37,60.006,1549422004,"201051344000988","174011545737251",0.00,-6.50,0,296.96,303.58,0.0,0.0,0.000,937970.4,937970.4,5750,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549422015,173695.00
02/05/2019 22:00,2,0.000,ALERT,212.38,303.28,60.001,1549422004,"201051344000582","174011545737251",0.00,-8.00,0,300.27,304.48,0.0,0.0,0.000,1177485.5,1177485.5,13549,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549422017,173696.00
02/05/2019 22:00,2,0.000,ALERT,212.16,303.28,60.006,1549422004,"201051344000868","174011545737251",0.00,-7.00,0,300.27,304.78,0.0,0.0,0.000,1189467.8,1189467.8,37434,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549422018,173697.00
02/05/2019 22:00,2,0.000,ALERT,212.61,303.28,60.012,1549422004,"201051344000576","174011545737251",0.00,-6.50,0,300.27,304.48,0.0,0.0,0.000,1203560.2,1203560.2,9770,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549422020,173698.00
02/05/2019 22:00,2,0.000,ALERT,212.38,302.68,60.012,1549422004,"201051344001158","174011545737251",0.00,-8.00,0,299.07,303.88,0.0,0.0,0.000,1182624.5,1182624.5,5728,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549422022,173699.00
02/05/2019 22:00,2,0.000,ALERT,212.16,301.77,60.012,1549422004,"201051344000917","174011545737251",0.00,-5.50,0,297.87,302.98,0.0,0.0,0.000,1194410.0,1194410.0,13501,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549422024,173700.00
02/05/2019 22:00,2,0.000,ALERT,212.16,301.77,60.006,1549422004,"201051344000417","174011545737251",0.00,-7.00,0,298.47,302.98,0.0,0.0,0.000,969223.6,969223.6,13634,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549422026,173701.00
02/05/2019 22:00,2,0.000,ALERT,212.16,302.07,59.980,1549422004,"201051344000685","174011545737251",0.00,-7.00,0,299.07,303.28,0.0,0.0,0.000,1198613.0,1198613.0,13610,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549422028,173702.00
02/05/2019 22:00,2,0.000,ALERT,212.16,301.47,60.012,1549422004,"201051344000651","174011545737251",0.00,-8.50,0,298.47,302.98,0.0,0.0,0.000,1192342.4,1192342.4,13597,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549422030,173703.00
02/05/2019 22:00,2,0.000,ALERT,211.70,302.98,60.012,1549422004,"201051344000594","174011545737251",0.00,-7.00,0,299.37,304.18,0.0,0.0,0.000,1207156.1,1207156.1,37416,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549422031,173704.00
02/05/2019 22:00,2,0.000,ALERT,212.16,302.68,60.017,1549422004,"201051344000469","174011545737251",0.00,-8.00,0,298.77,303.88,0.0,0.0,0.000,1191505.4,1191505.4,5682,0,0,0,L,1122011218,1,120.20,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549422033,173705.00
02/05/2019 22:00,2,0.000,ALERT,212.16,302.37,60.028,1549422004,"201051344000585","174011545737251",0.00,-6.50,0,298.77,303.58,0.0,0.0,0.000,1206997.5,1206997.5,13653,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549422035,173706.00
02/05/2019 22:00,2,0.000,ALERT,212.61,302.37,60.022,1549422004,"201051344000853","174011545737251",0.00,-7.00,0,299.67,304.18,0.0,0.0,0.000,1207634.2,1207634.2,5585,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549422037,173707.00
02/05/2019 22:00,2,0.000,ALERT,212.16,302.37,60.028,1549422004,"201051344001145","174011545737251",0.00,-7.00,0,299.67,304.18,0.0,0.0,0.000,1206059.3,1206059.3,13574,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549422039,173708.00
02/05/2019 22:00,2,0.000,ALERT,212.16,302.37,60.022,1549422004,"201051344000438","174011545737251",0.00,-8.00,0,299.37,303.88,0.0,0.0,0.000,1199996.9,1199996.9,13610,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549422041,173709.00
02/05/2019 22:00,2,0.000,ALERT,211.70,302.07,60.028,1549422004,"201051344001135","174011545737251",0.00,-7.00,0,299.37,304.18,0.0,0.0,0.000,1188148.1,1188148.1,13580,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549422042,173710.00
02/05/2019 22:00,2,0.000,ALERT,211.93,302.37,59.990,1549422004,"201051344000983","174011545737251",0.00,-6.50,0,299.97,304.48,0.0,0.0,0.000,1207124.5,1207124.5,5590,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549422044,173711.00
02/05/2019 22:00,2,0.000,ALERT,212.16,301.77,60.022,1549422004,"201051344001203","174011545737251",0.00,-8.00,0,298.77,305.08,0.0,0.0,0.000,1197097.8,1197097.8,13611,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549422046,173712.00
02/05/2019 22:00,2,0.000,ALERT,212.16,302.68,60.028,1549422004,"201051344001230","174011545737251",0.00,-7.00,0,299.37,303.58,0.0,0.0,0.000,1191612.5,1191612.5,13533,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549422048,173713.00
02/05/2019 22:00,2,0.000,ALERT,211.93,302.37,60.028,1549422004,"201051344000646","174011545737251",0.00,-8.00,0,298.17,303.28,0.0,0.0,0.000,1186172.2,1186172.2,13580,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549422050,173714.00
02/05/2019 22:00,2,0.000,ALERT,212.38,301.77,60.033,1549422004,"201051344000867","174011545737251",0.00,-6.50,0,298.77,304.18,0.0,0.0,0.000,1188160.6,1188160.6,37462,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549422051,173715.00
02/05/2019 22:00,2,0.000,ALERT,212.83,302.37,60.033,1549422004,"201051344000633","174011545737251",0.00,-7.00,0,297.87,303.58,0.0,0.0,0.000,1187101.9,1187101.9,37523,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549422053,173716.00
02/05/2019 22:00,2,0.000,ALERT,211.48,302.37,60.038,1549422004,"201051344000955","174011545737251",0.00,-7.00,0,299.07,303.28,0.0,0.0,0.000,1205231.6,1205231.6,13612,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549422055,173717.00
02/05/2019 22:00,2,0.000,ALERT,212.16,301.47,60.017,1549422004,"201051344000648","174011545737251",0.00,-8.00,0,299.07,303.88,0.0,0.0,0.000,1195660.4,1195660.4,37326,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549422057,173718.00
02/05/2019 22:00,2,0.000,ALERT,212.38,302.37,60.028,1549422004,"201051344000645","174011545737251",0.00,-6.50,0,299.67,303.88,0.0,0.0,0.000,1199927.3,1199927.3,37300,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549422059,173719.00
02/05/2019 22:00,2,0.000,ALERT,212.16,302.98,60.038,1549422004,"201051344000569","174011545737251",0.00,-7.00,0,300.27,305.08,0.0,0.0,0.000,1217369.4,1217369.4,5507,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549422061,173720.00
02/05/2019 22:00,2,0.000,ALERT,212.61,302.07,60.065,1549422004,"179051228000119","174011545737251",0.00,-5.00,0,298.47,303.58,0.0,0.0,0.000,4109.1,4109.1,5570,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549422063,173721.00
02/05/2019 22:15,2,0.000,ALERT,212.16,302.98,60.022,1549422904,"201051344000579","174011545737251",0.00,-6.50,0,301.17,305.08,0.0,0.0,0.000,1216463.8,1216463.8,5691,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549422906,173722.00
02/05/2019 22:15,2,0.000,ALERT,211.70,301.17,60.028,1549422904,"201051344001025","174011545737251",0.00,-8.00,0,299.37,309.89,0.0,0.0,0.000,1201126.5,1201126.5,13616,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549422908,173723.00
02/05/2019 22:15,2,0.000,ALERT,211.70,302.07,59.996,1549422904,"201051344001093","174011545737251",0.00,-5.50,0,299.97,309.89,0.0,0.0,0.000,1193538.6,1193538.6,13600,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549422910,173724.00
02/05/2019 22:15,2,0.000,ALERT,211.93,302.68,60.022,1549422904,"201051344000458","174011545737251",0.00,-5.00,0,300.57,304.78,0.0,0.0,0.000,1202864.4,1202864.4,5638,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549422912,173725.00
02/05/2019 22:15,2,0.000,ALERT,211.70,302.68,60.017,1549422904,"201051344000890","174011545737251",0.00,-6.50,0,300.57,311.09,0.0,0.0,0.000,1197606.0,1197606.0,13585,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549422914,173726.00
02/05/2019 22:15,2,0.000,ALERT,211.70,302.07,60.001,1549422904,"201051344000988","174011545737251",0.00,-6.50,0,297.87,303.88,0.0,0.0,0.000,937970.4,937970.4,5752,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549422916,173727.00
02/05/2019 22:15,2,0.000,ALERT,212.16,302.98,60.028,1549422904,"201051344000582","174011545737251",0.00,-8.00,0,300.87,311.39,0.0,0.0,0.000,1177485.5,1177485.5,13551,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549422917,173728.00
02/05/2019 22:15,2,0.000,ALERT,211.93,302.98,60.006,1549422904,"201051344000868","174011545737251",0.00,-7.00,0,301.17,304.78,0.0,0.0,0.000,1189467.8,1189467.8,37436,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549422919,173729.00
02/05/2019 22:15,2,0.000,ALERT,212.61,302.98,59.996,1549422904,"201051344000576","174011545737251",0.00,-7.00,0,300.57,305.08,0.0,0.0,0.000,1203560.2,1203560.2,9772,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549422921,173730.00
02/05/2019 22:15,2,0.000,ALERT,212.16,302.37,60.033,1549422904,"201051344001158","174011545737251",0.00,-8.00,0,299.97,304.18,0.0,0.0,0.000,1182624.5,1182624.5,5730,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549422923,173731.00
02/05/2019 22:15,2,0.000,ALERT,211.93,301.17,60.022,1549422904,"201051344000917","174011545737251",0.00,-5.50,0,298.77,309.59,0.0,0.0,0.000,1194410.0,1194410.0,13503,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549422925,173732.00
02/05/2019 22:15,2,0.000,ALERT,211.93,301.47,60.028,1549422904,"201051344000417","174011545737251",0.00,-7.00,0,299.67,309.89,0.0,0.0,0.000,969223.6,969223.6,13636,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549422926,173733.00
02/05/2019 22:15,2,0.000,ALERT,212.16,302.07,60.043,1549422904,"201051344000685","174011545737251",0.00,-6.50,0,299.97,310.79,0.0,0.0,0.000,1198613.0,1198613.0,13612,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549422928,173734.00
02/05/2019 22:15,2,0.000,ALERT,211.70,300.87,60.022,1549422904,"201051344000651","174011545737251",0.00,-8.00,0,299.37,308.99,0.0,0.0,0.000,1192342.4,1192342.4,13599,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549422930,173735.00
02/05/2019 22:15,2,0.000,ALERT,211.70,302.68,60.049,1549422904,"201051344000594","174011545737251",0.00,-7.00,0,300.27,304.48,0.0,0.0,0.000,1207156.1,1207156.1,37418,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549422932,173736.00
02/05/2019 22:15,2,0.000,ALERT,212.16,302.37,60.033,1549422904,"201051344000469","174011545737251",0.00,-8.00,0,299.67,304.18,0.0,0.0,0.000,1191505.4,1191505.4,5684,0,0,0,L,1122011218,1,120.20,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549422934,173737.00
02/05/2019 22:15,2,0.000,ALERT,211.70,302.07,60.070,1549422904,"201051344000585","174011545737251",0.00,-6.50,0,299.67,309.89,0.0,0.0,0.000,1206997.5,1206997.5,13655,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549422936,173738.00
02/05/2019 22:15,2,0.000,ALERT,212.61,302.07,60.038,1549422904,"201051344000853","174011545737251",0.00,-7.00,0,300.57,304.18,0.0,0.0,0.000,1207634.2,1207634.2,5587,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549422937,173739.00
02/05/2019 22:15,2,0.000,ALERT,211.93,302.07,59.985,1549422904,"201051344001145","174011545737251",0.00,-7.00,0,300.27,310.79,0.0,0.0,0.000,1206059.3,1206059.3,13576,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549422939,173740.00
02/05/2019 22:15,2,0.000,ALERT,211.93,302.07,60.043,1549422904,"201051344000438","174011545737251",0.00,-8.00,0,300.27,310.19,0.0,0.0,0.000,1199996.9,1199996.9,13612,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549422941,173741.00
02/05/2019 22:15,2,0.000,ALERT,211.25,301.77,60.075,1549422904,"201051344001135","174011545737251",0.00,-7.00,0,299.97,309.59,0.0,0.0,0.000,1188148.1,1188148.1,13582,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549422943,173742.00
02/05/2019 22:15,2,0.000,ALERT,211.93,302.37,60.033,1549422904,"201051344000983","174011545737251",0.00,-6.50,0,300.87,304.18,0.0,0.0,0.000,1207124.5,1207124.5,5592,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549422945,173743.00
02/05/2019 22:15,2,0.000,ALERT,211.70,301.17,60.043,1549422904,"201051344001203","174011545737251",0.00,-7.00,0,299.67,310.49,0.0,0.0,0.000,1197097.8,1197097.8,13613,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549422947,173744.00
02/05/2019 22:15,2,0.000,ALERT,211.48,302.07,60.038,1549422904,"201051344001230","174011545737251",0.00,-6.50,0,300.27,310.79,0.0,0.0,0.000,1191612.5,1191612.5,13535,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549422949,173745.00
02/05/2019 22:15,2,0.000,ALERT,211.48,301.47,60.054,1549422904,"201051344000646","174011545737251",0.00,-8.00,0,299.67,310.49,0.0,0.0,0.000,1186172.2,1186172.2,13582,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549422951,173746.00
02/05/2019 22:15,2,0.000,ALERT,212.38,301.77,60.033,1549422904,"201051344000867","174011545737251",0.00,-6.00,0,299.67,304.18,0.0,0.0,0.000,1188160.6,1188160.6,37464,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549422953,173747.00
02/05/2019 22:15,2,0.000,ALERT,212.83,302.07,60.038,1549422904,"201051344000633","174011545737251",0.00,-7.00,0,299.07,303.58,0.0,0.0,0.000,1187101.9,1187101.9,37525,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549422954,173748.00
02/05/2019 22:15,2,0.000,ALERT,211.48,302.07,60.065,1549422904,"201051344000955","174011545737251",0.00,-7.00,0,299.97,310.19,0.0,0.0,0.000,1205231.6,1205231.6,13614,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549422956,173749.00
02/05/2019 22:15,2,0.000,ALERT,212.38,302.07,60.033,1549422904,"201051344000648","174011545737251",0.00,-8.00,0,299.67,303.88,0.0,0.0,0.000,1195660.4,1195660.4,37328,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549422958,173750.00
02/05/2019 22:15,2,0.000,ALERT,212.61,302.68,60.033,1549422904,"201051344000645","174011545737251",0.00,-6.00,0,300.27,303.88,0.0,0.0,0.000,1199927.3,1199927.3,37302,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549422960,173751.00
02/05/2019 22:15,2,0.000,ALERT,212.38,303.28,60.028,1549422904,"201051344000569","174011545737251",0.00,-6.50,0,301.17,304.78,0.0,0.0,0.000,1217369.4,1217369.4,5509,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549422962,173752.00
