ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/05/2019 22:15,2,0.000,ALERT,212.83,302.37,60.033,1549422904,"179051228000119","174011545737251",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,4109.1,4109.1,5572,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549422964,173753.00
02/05/2019 22:30,2,0.000,ALERT,212.38,303.28,60.022,1549423804,"201051344000579","174011545737251",0.00,-6.50,0,301.17,305.68,0.0,0.0,0.000,1216463.8,1216463.8,5693,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549423807,173754.00
02/05/2019 22:30,2,0.000,ALERT,211.93,301.47,60.022,1549423804,"201051344001025","174011545737251",0.00,-8.00,0,299.37,304.18,0.0,0.0,0.000,1201126.5,1201126.5,13618,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549423809,173755.00
02/05/2019 22:30,2,0.000,ALERT,212.16,302.07,60.012,1549423804,"201051344001093","174011545737251",0.00,-5.50,0,299.97,303.58,0.0,0.0,0.000,1193538.6,1193538.6,13602,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549423811,173756.00
02/05/2019 22:30,2,0.000,ALERT,212.38,302.98,59.980,1549423804,"201051344000458","174011545737251",0.00,-5.00,0,300.57,305.68,0.0,0.0,0.000,1202864.4,1202864.4,5640,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549423813,173757.00
02/05/2019 22:30,2,0.000,ALERT,211.93,302.68,60.006,1549423804,"201051344000890","174011545737251",0.00,-6.00,0,300.27,304.78,0.0,0.0,0.000,1197606.0,1197606.0,13587,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549423815,173758.00
02/05/2019 22:30,2,0.000,ALERT,212.16,302.68,60.017,1549423804,"201051344000988","174011545737251",0.00,-6.50,0,297.87,304.18,0.0,0.0,0.000,937970.4,937970.4,5754,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549423816,173759.00
02/05/2019 22:30,2,0.000,ALERT,212.38,303.28,60.017,1549423804,"201051344000582","174011545737251",0.00,-8.00,0,300.87,304.48,0.0,0.0,0.000,1177485.5,1177485.5,13553,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549423818,173760.00
02/05/2019 22:30,2,0.000,ALERT,212.38,303.28,60.022,1549423804,"201051344000868","174011545737251",0.00,-6.50,0,300.87,305.68,0.0,0.0,0.000,1189467.8,1189467.8,37438,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549423820,173761.00
02/05/2019 22:30,2,0.000,ALERT,212.83,303.28,60.022,1549423804,"201051344000576","174011545737251",0.00,-6.50,0,300.57,305.08,0.0,0.0,0.000,1203560.2,1203560.2,9774,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549423822,173762.00
02/05/2019 22:30,2,0.000,ALERT,212.38,302.37,60.022,1549423804,"201051344001158","174011545737251",0.00,-8.00,0,299.67,304.18,0.0,0.0,0.000,1182624.5,1182624.5,5732,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549423824,173763.00
02/05/2019 22:30,2,0.000,ALERT,212.38,301.47,60.012,1549423804,"201051344000917","174011545737251",0.00,-5.50,0,298.47,302.98,0.0,0.0,0.000,1194410.0,1194410.0,13505,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549423826,173764.00
02/05/2019 22:30,2,0.000,ALERT,212.38,301.77,60.022,1549423804,"201051344000417","174011545737251",0.00,-7.00,0,299.37,302.98,0.0,0.0,0.000,969223.6,969223.6,13638,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549423827,173765.00
02/05/2019 22:30,2,0.000,ALERT,212.38,302.07,60.012,1549423804,"201051344000685","174011545737251",0.00,-6.50,0,299.37,303.28,0.0,0.0,0.000,1198613.0,1198613.0,13614,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549423829,173766.00
02/05/2019 22:30,2,0.000,ALERT,212.38,301.77,59.996,1549423804,"201051344000651","174011545737251",0.00,-8.50,0,299.37,302.98,0.0,0.0,0.000,1192342.4,1192342.4,13601,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549423831,173767.00
02/05/2019 22:30,2,0.000,ALERT,212.16,303.28,59.980,1549423804,"201051344000594","174011545737251",0.00,-7.00,0,299.97,305.08,0.0,0.0,0.000,1207156.1,1207156.1,37420,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549423833,173768.00
02/05/2019 22:30,2,0.000,ALERT,212.61,302.98,60.017,1549423804,"201051344000469","174011545737251",0.00,-7.00,0,299.37,304.18,0.0,0.0,0.000,1191505.4,1191505.4,5686,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549423835,173769.00
02/05/2019 22:30,2,0.000,ALERT,212.38,302.68,59.969,1549423804,"201051344000585","174011545737251",0.00,-6.00,0,299.37,303.58,0.0,0.0,0.000,1206997.5,1206997.5,13657,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549423837,173770.00
02/05/2019 22:30,2,0.000,ALERT,213.29,302.98,60.017,1549423804,"201051344000853","174011545737251",0.00,-6.50,0,300.27,305.08,0.0,0.0,0.000,1207634.2,1207634.2,5589,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549423838,173771.00
02/05/2019 22:30,2,0.000,ALERT,212.61,302.68,60.022,1549423804,"201051344001145","174011545737251",0.00,-6.50,0,299.97,304.18,0.0,0.0,0.000,1206059.3,1206059.3,13578,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549423840,173772.00
02/05/2019 22:30,2,0.000,ALERT,212.38,302.37,60.017,1549423804,"201051344000438","174011545737251",0.00,-7.00,0,299.97,303.88,0.0,0.0,0.000,1199996.9,1199996.9,13614,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549423842,173773.00
02/05/2019 22:30,2,0.000,ALERT,211.93,302.37,60.043,1549423804,"201051344001135","174011545737251",0.00,-7.00,0,299.97,304.18,0.0,0.0,0.000,1188148.1,1188148.1,13584,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549423844,173774.00
02/05/2019 22:30,2,0.000,ALERT,212.61,303.28,60.022,1549423804,"201051344000983","174011545737251",0.00,-6.00,0,300.57,305.08,0.0,0.0,0.000,1207124.5,1207124.5,5594,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549423846,173775.00
02/05/2019 22:30,2,0.000,ALERT,212.38,302.07,60.012,1549423804,"201051344001203","174011545737251",0.00,-7.00,0,299.37,305.08,0.0,0.0,0.000,1197097.8,1197097.8,13615,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549423848,173776.00
02/05/2019 22:30,2,0.000,ALERT,212.38,302.98,60.017,1549423804,"201051344001230","174011545737251",0.00,-6.50,0,299.97,303.88,0.0,0.0,0.000,1191612.5,1191612.5,13537,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549423849,173777.00
02/05/2019 22:30,2,0.000,ALERT,212.16,302.68,59.969,1549423804,"201051344000646","174011545737251",0.00,-7.00,0,299.37,303.58,0.0,0.0,0.000,1186172.2,1186172.2,13584,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549423851,173778.00
02/05/2019 22:30,2,0.000,ALERT,212.83,302.37,60.022,1549423804,"201051344000867","174011545737251",0.00,-6.00,0,299.67,305.08,0.0,0.0,0.000,1188160.6,1188160.6,37466,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549423853,173779.00
02/05/2019 22:30,2,0.000,ALERT,213.51,302.98,60.059,1549423804,"201051344000633","174011545737251",0.00,-7.00,0,298.77,304.18,0.0,0.0,0.000,1187101.9,1187101.9,37527,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549423855,173780.00
02/05/2019 22:30,2,0.000,ALERT,211.93,302.37,60.006,1549423804,"201051344000955","174011545737251",0.00,-6.50,0,299.97,303.58,0.0,0.0,0.000,1205231.6,1205231.6,13616,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549423857,173781.00
02/05/2019 22:30,2,0.000,ALERT,212.83,302.37,60.022,1549423804,"201051344000648","174011545737251",0.00,-8.00,0,299.97,304.78,0.0,0.0,0.000,1195660.4,1195660.4,37330,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549423858,173782.00
02/05/2019 22:30,2,0.000,ALERT,213.06,303.28,60.017,1549423804,"201051344000645","174011545737251",0.00,-6.00,0,300.27,304.78,0.0,0.0,0.000,1199927.3,1199927.3,37304,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549423860,173783.00
02/05/2019 22:30,2,0.000,ALERT,212.61,303.58,60.022,1549423804,"201051344000569","174011545737251",0.00,-6.50,0,301.17,305.68,0.0,0.0,0.000,1217369.4,1217369.4,5511,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549423862,173784.00
02/05/2019 22:30,2,0.000,ALERT,213.06,302.68,60.022,1549423804,"179051228000119","174011545737251",0.00,-5.00,0,299.37,304.18,0.0,0.0,0.000,4109.1,4109.1,5574,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549423864,173785.00
02/05/2019 22:45,2,0.000,ALERT,212.83,304.48,60.028,1549424704,"201051344000579","174011545737251",0.00,-6.00,0,301.77,305.68,0.0,0.0,0.000,1216463.8,1216463.8,5695,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549424706,173786.00
02/05/2019 22:45,2,0.000,ALERT,212.38,302.07,60.033,1549424704,"201051344001025","174011545737251",0.00,-7.00,0,299.67,304.48,0.0,0.0,0.000,1201126.5,1201126.5,13620,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549424708,173787.00
02/05/2019 22:45,2,0.000,ALERT,212.38,302.68,60.043,1549424704,"201051344001093","174011545737251",0.00,-5.50,0,300.27,303.88,0.0,0.0,0.000,1193538.6,1193538.6,13604,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549424710,173788.00
02/05/2019 22:45,2,0.000,ALERT,212.61,303.88,60.043,1549424704,"201051344000458","174011545737251",0.00,-4.00,0,300.87,305.68,0.0,0.0,0.000,1202864.4,1202864.4,5642,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549424711,173789.00
02/05/2019 22:45,2,0.000,ALERT,212.16,302.98,60.017,1549424704,"201051344000890","174011545737251",0.00,-6.00,0,300.57,305.08,0.0,0.0,0.000,1197606.0,1197606.0,13589,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549424713,173790.00
02/05/2019 22:45,2,0.000,ALERT,212.61,303.58,60.043,1549424704,"201051344000988","174011545737251",0.00,-6.00,0,298.47,304.48,0.0,0.0,0.000,937970.4,937970.4,5756,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549424715,173791.00
02/05/2019 22:45,2,0.000,ALERT,212.83,303.58,60.038,1549424704,"201051344000582","174011545737251",0.00,-7.00,0,301.17,304.78,0.0,0.0,0.000,1177485.5,1177485.5,13555,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549424717,173792.00
02/05/2019 22:45,2,0.000,ALERT,212.61,304.18,59.996,1549424704,"201051344000868","174011545737251",0.00,-6.50,0,301.77,305.38,0.0,0.0,0.000,1189467.8,1189467.8,37440,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549424719,173793.00
02/05/2019 22:45,2,0.000,ALERT,213.29,304.48,60.043,1549424704,"201051344000576","174011545737251",0.00,-6.50,0,301.17,305.38,0.0,0.0,0.000,1203560.2,1203560.2,9776,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549424721,173794.00
02/05/2019 22:45,2,0.000,ALERT,212.83,303.58,60.049,1549424704,"201051344001158","174011545737251",0.00,-7.00,0,300.27,304.78,0.0,0.0,0.000,1182624.5,1182624.5,5734,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549424722,173795.00
02/05/2019 22:45,2,0.000,ALERT,212.61,302.07,60.012,1549424704,"201051344000917","174011545737251",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,1194410.0,1194410.0,13507,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549424724,173796.00
02/05/2019 22:45,2,0.000,ALERT,212.38,302.07,60.012,1549424704,"201051344000417","174011545737251",0.00,-6.50,0,299.97,303.58,0.0,0.0,0.000,969223.6,969223.6,13640,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549424726,173797.00
02/05/2019 22:45,2,0.000,ALERT,212.61,302.68,60.049,1549424704,"201051344000685","174011545737251",0.00,-6.00,0,299.97,303.88,0.0,0.0,0.000,1198613.0,1198613.0,13616,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549424728,173798.00
02/05/2019 22:45,2,0.000,ALERT,212.38,302.07,60.006,1549424704,"201051344000651","174011545737251",0.00,-8.00,0,299.67,303.58,0.0,0.0,0.000,1192342.4,1192342.4,13603,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549424730,173799.00
02/05/2019 22:45,2,0.000,ALERT,212.38,304.18,60.049,1549424704,"201051344000594","174011545737251",0.00,-7.00,0,300.87,305.08,0.0,0.0,0.000,1207156.1,1207156.1,37422,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549424732,173800.00
02/05/2019 22:45,2,0.000,ALERT,212.83,303.88,60.049,1549424704,"201051344000469","174011545737251",0.00,-7.00,0,300.27,304.78,0.0,0.0,0.000,1191505.4,1191505.4,5688,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549424733,173801.00
02/05/2019 22:45,2,0.000,ALERT,212.38,302.98,60.054,1549424704,"201051344000585","174011545737251",0.00,-6.00,0,299.97,304.18,0.0,0.0,0.000,1206997.5,1206997.5,13659,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549424735,173802.00
02/05/2019 22:45,2,0.000,ALERT,213.29,303.58,60.038,1549424704,"201051344000853","174011545737251",0.00,-6.50,0,301.17,305.08,0.0,0.0,0.000,1207634.2,1207634.2,5591,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549424737,173803.00
02/05/2019 22:45,2,0.000,ALERT,212.61,302.98,60.054,1549424704,"201051344001145","174011545737251",0.00,-6.50,0,300.57,304.78,0.0,0.0,0.000,1206059.3,1206059.3,13580,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549424739,173804.00
02/05/2019 22:45,2,0.000,ALERT,212.38,302.68,60.043,1549424704,"201051344000438","174011545737251",0.00,-7.00,0,300.57,304.48,0.0,0.0,0.000,1199996.9,1199996.9,13616,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549424741,173805.00
02/05/2019 22:45,2,0.000,ALERT,211.93,302.37,59.996,1549424704,"201051344001135","174011545737251",0.00,-6.50,0,300.57,304.78,0.0,0.0,0.000,1188148.1,1188148.1,13586,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549424743,173806.00
02/05/2019 22:45,2,0.000,ALERT,211.48,301.77,60.033,1549424704,"201051344000983","174011545737251",0.00,-6.00,0,300.87,305.38,0.0,0.0,0.000,1207124.5,1207124.5,5596,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549424745,173807.00
02/05/2019 22:45,2,0.000,ALERT,211.48,300.57,60.043,1549424704,"201051344001203","174011545737251",0.00,-7.00,0,299.37,305.68,0.0,0.0,0.000,1197097.8,1197097.8,13617,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549424747,173808.00
02/05/2019 22:45,2,0.000,ALERT,211.70,301.77,60.059,1549424704,"201051344001230","174011545737251",0.00,-6.50,0,299.97,304.18,0.0,0.0,0.000,1191612.5,1191612.5,13539,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549424748,173809.00
02/05/2019 22:45,2,0.000,ALERT,211.93,302.37,60.038,1549424704,"201051344000646","174011545737251",0.00,-6.50,0,299.07,303.88,0.0,0.0,0.000,1186172.2,1186172.2,13586,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549424750,173810.00
02/05/2019 22:45,2,0.000,ALERT,213.06,302.68,60.038,1549424704,"201051344000867","174011545737251",0.00,-5.50,0,299.97,305.08,0.0,0.0,0.000,1188160.6,1188160.6,37468,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549424752,173811.00
02/05/2019 22:45,2,0.000,ALERT,213.29,303.28,60.033,1549424704,"201051344000633","174011545737251",0.00,-6.50,0,299.37,304.48,0.0,0.0,0.000,1187101.9,1187101.9,37529,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549424754,173812.00
02/05/2019 22:45,2,0.000,ALERT,211.93,302.37,60.028,1549424704,"201051344000955","174011545737251",0.00,-6.50,0,299.37,303.88,0.0,0.0,0.000,1205231.6,1205231.6,13618,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549424756,173813.00
02/05/2019 22:45,2,0.000,ALERT,212.83,302.68,60.038,1549424704,"201051344000648","174011545737251",0.00,-8.00,0,299.97,304.78,0.0,0.0,0.000,1195660.4,1195660.4,37332,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549424757,173814.00
02/05/2019 22:45,2,0.000,ALERT,213.06,303.28,60.033,1549424704,"201051344000645","174011545737251",0.00,-6.00,0,300.87,304.78,0.0,0.0,0.000,1199927.3,1199927.3,37306,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549424759,173815.00
02/05/2019 22:45,2,0.000,ALERT,212.61,304.18,60.028,1549424704,"201051344000569","174011545737251",0.00,-6.50,0,301.47,305.68,0.0,0.0,0.000,1217369.4,1217369.4,5513,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549424761,173816.00
02/05/2019 22:45,2,0.000,ALERT,213.06,303.28,60.033,1549424704,"179051228000119","174011545737251",0.00,-4.00,0,299.67,304.48,0.0,0.0,0.000,4109.1,4109.1,5576,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549424763,173817.00
02/05/2019 23:00,2,0.000,ALERT,212.61,302.98,59.996,1549425604,"201051344000579","174011545737251",0.00,-6.00,0,301.47,306.28,0.0,0.0,0.000,1216463.8,1216463.8,5697,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549425606,173818.00
02/05/2019 23:00,2,0.000,ALERT,211.70,300.57,60.001,1549425604,"201051344001025","174011545737251",0.00,-7.00,0,299.07,304.78,0.0,0.0,0.000,1201126.5,1201126.5,13622,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549425608,173819.00
02/05/2019 23:00,2,0.000,ALERT,211.93,301.17,59.996,1549425604,"201051344001093","174011545737251",0.00,-5.00,0,299.37,304.18,0.0,0.0,0.000,1193538.6,1193538.6,13606,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549425610,173820.00
02/05/2019 23:00,2,0.000,ALERT,212.61,302.68,60.001,1549425604,"201051344000458","174011545737251",0.00,-4.00,0,300.87,305.98,0.0,0.0,0.000,1202864.4,1202864.4,5644,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549425612,173821.00
02/05/2019 23:00,2,0.000,ALERT,211.70,301.47,60.001,1549425604,"201051344000890","174011545737251",0.00,-5.50,0,300.27,305.38,0.0,0.0,0.000,1197606.0,1197606.0,13591,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549425614,173822.00
02/05/2019 23:00,2,0.000,ALERT,212.38,302.37,60.006,1549425604,"201051344000988","174011545737251",0.00,-6.00,0,298.47,305.08,0.0,0.0,0.000,937970.4,937970.4,5758,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549425616,173823.00
02/05/2019 23:00,2,0.000,ALERT,212.38,302.37,60.001,1549425604,"201051344000582","174011545737251",0.00,-7.00,0,300.57,304.78,0.0,0.0,0.000,1177485.5,1177485.5,13557,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549425617,173824.00
02/05/2019 23:00,2,0.000,ALERT,212.61,303.28,59.985,1549425604,"201051344000868","174011545737251",0.00,-6.50,0,301.47,305.98,0.0,0.0,0.000,1189467.8,1189467.8,37442,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549425619,173825.00
02/05/2019 23:00,2,0.000,ALERT,213.06,303.58,59.969,1549425604,"201051344000576","174011545737251",0.00,-5.50,0,301.17,305.68,0.0,0.0,0.000,1203560.2,1203560.2,9778,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549425621,173826.00
02/05/2019 23:00,2,0.000,ALERT,212.83,302.68,60.001,1549425604,"201051344001158","174011545737251",0.00,-7.00,0,300.27,305.08,0.0,0.0,0.000,1182624.5,1182624.5,5736,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549425623,173827.00
02/05/2019 23:00,2,0.000,ALERT,212.16,300.87,59.996,1549425604,"201051344000917","174011545737251",0.00,-5.00,0,298.17,303.58,0.0,0.0,0.000,1194410.0,1194410.0,13509,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549425625,173828.00
02/05/2019 23:00,2,0.000,ALERT,212.16,300.87,60.001,1549425604,"201051344000417","174011545737251",0.00,-6.50,0,299.37,303.58,0.0,0.0,0.000,969223.6,969223.6,13642,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549425626,173829.00
02/05/2019 23:00,2,0.000,ALERT,212.38,301.17,60.028,1549425604,"201051344000685","174011545737251",0.00,-6.00,0,299.67,304.18,0.0,0.0,0.000,1198613.0,1198613.0,13618,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549425628,173830.00
02/05/2019 23:00,2,0.000,ALERT,211.93,300.27,60.006,1549425604,"201051344000651","174011545737251",0.00,-8.00,0,299.07,303.28,0.0,0.0,0.000,1192342.4,1192342.4,13605,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549425630,173831.00
02/05/2019 23:00,2,0.000,ALERT,212.16,302.98,60.006,1549425604,"201051344000594","174011545737251",0.00,-6.50,0,300.57,305.38,0.0,0.0,0.000,1207156.1,1207156.1,37424,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549425632,173832.00
02/05/2019 23:00,2,0.000,ALERT,212.61,302.98,60.001,1549425604,"201051344000469","174011545737251",0.00,-6.50,0,299.97,305.08,0.0,0.0,0.000,1191505.4,1191505.4,5690,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549425634,173833.00
02/05/2019 23:00,2,0.000,ALERT,212.16,301.47,60.001,1549425604,"201051344000585","174011545737251",0.00,-6.00,0,299.07,304.18,0.0,0.0,0.000,1206997.5,1206997.5,13661,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549425636,173834.00
02/05/2019 23:00,2,0.000,ALERT,213.06,302.68,60.006,1549425604,"201051344000853","174011545737251",0.00,-6.50,0,300.87,305.38,0.0,0.0,0.000,1207634.2,1207634.2,5593,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549425638,173835.00
02/05/2019 23:00,2,0.000,ALERT,212.38,301.77,59.959,1549425604,"201051344001145","174011545737251",0.00,-6.50,0,299.97,304.78,0.0,0.0,0.000,1206059.3,1206059.3,13582,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549425639,173836.00
02/05/2019 23:00,2,0.000,ALERT,212.16,301.17,60.022,1549425604,"201051344000438","174011545737251",0.00,-7.00,0,299.67,304.78,0.0,0.0,0.000,1199996.9,1199996.9,13618,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549425641,173837.00
02/05/2019 23:00,2,0.000,ALERT,211.70,301.47,60.006,1549425604,"201051344001135","174011545737251",0.00,-6.50,0,298.47,304.48,0.0,0.0,0.000,1188148.1,1188148.1,13588,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549425643,173838.00
02/05/2019 23:00,2,0.000,ALERT,212.61,302.98,59.953,1549425604,"201051344000983","174011545737251",0.00,-6.00,0,300.27,305.38,0.0,0.0,0.000,1207124.5,1207124.5,5598,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549425645,173839.00
02/05/2019 23:00,2,0.000,ALERT,211.93,300.87,59.990,1549425604,"201051344001203","174011545737251",0.00,-6.50,0,298.77,305.38,0.0,0.0,0.000,1197097.8,1197097.8,13619,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549425647,173840.00
02/05/2019 23:00,2,0.000,ALERT,211.70,301.17,60.006,1549425604,"201051344001230","174011545737251",0.00,-6.00,0,300.27,304.18,0.0,0.0,0.000,1191612.5,1191612.5,13541,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549425648,173841.00
02/05/2019 23:00,2,0.000,ALERT,211.48,301.17,60.001,1549425604,"201051344000646","174011545737251",0.00,-6.50,0,299.67,303.88,0.0,0.0,0.000,1186172.2,1186172.2,13588,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549425650,173842.00
02/05/2019 23:00,2,0.000,ALERT,212.61,302.07,60.017,1549425604,"201051344000867","174011545737251",0.00,-5.50,0,300.57,305.38,0.0,0.0,0.000,1188160.6,1188160.6,37470,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549425652,173843.00
02/05/2019 23:00,2,0.000,ALERT,213.06,302.37,60.006,1549425604,"201051344000633","174011545737251",0.00,-6.50,0,299.67,304.78,0.0,0.0,0.000,1187101.9,1187101.9,37531,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549425654,173844.00
02/05/2019 23:00,2,0.000,ALERT,211.25,300.87,60.006,1549425604,"201051344000955","174011545737251",0.00,-6.00,0,299.97,303.88,0.0,0.0,0.000,1205231.6,1205231.6,13620,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549425656,173845.00
02/05/2019 23:00,2,0.000,ALERT,212.38,302.07,60.012,1549425604,"201051344000648","174011545737251",0.00,-7.00,0,300.57,305.08,0.0,0.0,0.000,1195660.4,1195660.4,37334,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549425657,173846.00
02/05/2019 23:00,2,0.000,ALERT,212.83,302.68,59.996,1549425604,"201051344000645","174011545737251",0.00,-5.50,0,301.47,305.08,0.0,0.0,0.000,1199927.3,1199927.3,37308,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549425659,173847.00
02/05/2019 23:00,2,0.000,ALERT,212.38,303.28,60.006,1549425604,"201051344000569","174011545737251",0.00,-6.00,0,302.07,305.98,0.0,0.0,0.000,1217369.4,1217369.4,5515,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549425661,173848.00
02/05/2019 23:00,2,0.000,ALERT,212.83,302.07,60.006,1549425604,"179051228000119","174011545737251",0.00,-4.00,0,300.27,305.08,0.0,0.0,0.000,4109.1,4109.1,5578,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549425663,173849.00
02/05/2019 23:15,2,0.000,ALERT,212.16,302.98,60.012,1549426504,"201051344000579","174011545737251",0.00,-6.00,0,300.57,304.78,0.0,0.0,0.000,1216463.8,1216463.8,5699,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549426507,173850.00
02/05/2019 23:15,2,0.000,ALERT,211.70,300.57,60.006,1549426504,"201051344001025","174011545737251",0.00,-7.00,0,298.47,303.28,0.0,0.0,0.000,1201126.5,1201126.5,13624,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549426508,173851.00
02/05/2019 23:15,2,0.000,ALERT,211.70,301.17,60.006,1549426504,"201051344001093","174011545737251",0.00,-5.00,0,298.47,302.37,0.0,0.0,0.000,1193538.6,1193538.6,13608,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549426510,173852.00
02/05/2019 23:15,2,0.000,ALERT,212.16,302.37,60.017,1549426504,"201051344000458","174011545737251",0.00,-4.00,0,299.97,304.78,0.0,0.0,0.000,1202864.4,1202864.4,5646,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549426512,173853.00
02/05/2019 23:15,2,0.000,ALERT,211.70,301.77,60.070,1549426504,"201051344000890","174011545737251",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,1197606.0,1197606.0,13593,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549426514,173854.00
02/05/2019 23:15,2,0.000,ALERT,211.93,302.07,60.017,1549426504,"201051344000988","174011545737251",0.00,-5.50,0,297.57,303.88,0.0,0.0,0.000,937970.4,937970.4,5760,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549426516,173855.00
02/05/2019 23:15,2,0.000,ALERT,212.16,302.07,60.006,1549426504,"201051344000582","174011545737251",0.00,-7.00,0,299.67,303.58,0.0,0.0,0.000,1177485.5,1177485.5,13559,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549426517,173856.00
02/05/2019 23:15,2,0.000,ALERT,212.16,302.68,60.022,1549426504,"201051344000868","174011545737251",0.00,-6.00,0,300.27,305.08,0.0,0.0,0.000,1189467.8,1189467.8,37444,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549426519,173857.00
02/05/2019 23:15,2,0.000,ALERT,212.61,302.98,60.022,1549426504,"201051344000576","174011545737251",0.00,-6.50,0,300.27,304.78,0.0,0.0,0.000,1203560.2,1203560.2,9780,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549426521,173858.00
02/05/2019 23:15,2,0.000,ALERT,212.38,302.37,59.980,1549426504,"201051344001158","174011545737251",0.00,-7.00,0,299.37,304.18,0.0,0.0,0.000,1182624.5,1182624.5,5738,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549426523,173859.00
02/05/2019 23:15,2,0.000,ALERT,211.93,300.87,60.059,1549426504,"201051344000917","174011545737251",0.00,-5.00,0,297.57,302.37,0.0,0.0,0.000,1194410.0,1194410.0,13511,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549426525,173860.00
02/05/2019 23:15,2,0.000,ALERT,211.93,300.87,60.001,1549426504,"201051344000417","174011545737251",0.00,-6.00,0,298.17,302.68,0.0,0.0,0.000,969223.6,969223.6,13644,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549426526,173861.00
02/05/2019 23:15,2,0.000,ALERT,212.16,301.17,60.022,1549426504,"201051344000685","174011545737251",0.00,-6.00,0,298.47,302.68,0.0,0.0,0.000,1198613.0,1198613.0,13620,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549426528,173862.00
02/05/2019 23:15,2,0.000,ALERT,211.70,300.27,60.049,1549426504,"201051344000651","174011545737251",0.00,-8.00,0,298.17,302.07,0.0,0.0,0.000,1192342.4,1192342.4,13607,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549426530,173863.00
02/05/2019 23:15,2,0.000,ALERT,211.70,302.68,60.033,1549426504,"201051344000594","174011545737251",0.00,-6.50,0,299.67,304.78,0.0,0.0,0.000,1207156.1,1207156.1,37426,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549426532,173864.00
02/05/2019 23:15,2,0.000,ALERT,212.16,302.07,59.985,1549426504,"201051344000469","174011545737251",0.00,-6.50,0,299.07,304.18,0.0,0.0,0.000,1191505.4,1191505.4,5692,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549426534,173865.00
02/05/2019 23:15,2,0.000,ALERT,211.70,301.17,60.028,1549426504,"201051344000585","174011545737251",0.00,-5.50,0,298.17,302.98,0.0,0.0,0.000,1206997.5,1206997.5,13663,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549426536,173866.00
02/05/2019 23:15,2,0.000,ALERT,212.83,302.07,60.028,1549426504,"201051344000853","174011545737251",0.00,-6.00,0,299.67,304.48,0.0,0.0,0.000,1207634.2,1207634.2,5595,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549426538,173867.00
02/05/2019 23:15,2,0.000,ALERT,211.93,301.77,60.017,1549426504,"201051344001145","174011545737251",0.00,-6.00,0,299.37,303.58,0.0,0.0,0.000,1206059.3,1206059.3,13584,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549426539,173868.00
02/05/2019 23:15,2,0.000,ALERT,211.93,301.47,60.038,1549426504,"201051344000438","174011545737251",0.00,-6.50,0,299.07,303.28,0.0,0.0,0.000,1199996.9,1199996.9,13620,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549426541,173869.00
02/05/2019 23:15,2,0.000,ALERT,211.48,301.47,60.017,1549426504,"201051344001135","174011545737251",0.00,-6.00,0,299.07,303.58,0.0,0.0,0.000,1188148.1,1188148.1,13590,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549426543,173870.00
02/05/2019 23:15,2,0.000,ALERT,212.16,302.37,60.033,1549426504,"201051344000983","174011545737251",0.00,-6.00,0,299.97,304.78,0.0,0.0,0.000,1207124.5,1207124.5,5600,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549426545,173871.00
02/05/2019 23:15,2,0.000,ALERT,211.70,300.87,60.038,1549426504,"201051344001203","174011545737251",0.00,-6.50,0,298.47,304.18,0.0,0.0,0.000,1197097.8,1197097.8,13621,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549426547,173872.00
02/05/2019 23:15,2,0.000,ALERT,211.70,301.47,60.017,1549426504,"201051344001230","174011545737251",0.00,-6.00,0,299.07,302.68,0.0,0.0,0.000,1191612.5,1191612.5,13543,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549426549,173873.00
02/05/2019 23:15,2,0.000,ALERT,211.48,301.17,60.033,1549426504,"201051344000646","174011545737251",0.00,-6.50,0,298.17,302.68,0.0,0.0,0.000,1186172.2,1186172.2,13590,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549426550,173874.00
02/05/2019 23:15,2,0.000,ALERT,212.61,301.77,60.033,1549426504,"201051344000867","174011545737251",0.00,-5.50,0,299.07,304.48,0.0,0.0,0.000,1188160.6,1188160.6,37472,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549426552,173875.00
02/05/2019 23:15,2,0.000,ALERT,212.83,302.37,60.028,1549426504,"201051344000633","174011545737251",0.00,-6.50,0,298.47,304.48,0.0,0.0,0.000,1187101.9,1187101.9,37533,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549426554,173876.00
02/05/2019 23:15,2,0.000,ALERT,211.48,301.47,60.038,1549426504,"201051344000955","174011545737251",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,1205231.6,1205231.6,13622,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549426556,173877.00
02/05/2019 23:15,2,0.000,ALERT,212.16,301.77,60.038,1549426504,"201051344000648","174011545737251",0.00,-7.00,0,299.07,304.18,0.0,0.0,0.000,1195660.4,1195660.4,37336,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549426558,173878.00
02/05/2019 23:15,2,0.000,ALERT,212.61,302.37,60.028,1549426504,"201051344000645","174011545737251",0.00,-5.50,0,299.67,304.48,0.0,0.0,0.000,1199927.3,1199927.3,37310,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549426559,173879.00
02/05/2019 23:15,2,0.000,ALERT,212.38,303.28,60.043,1549426504,"201051344000569","174011545737251",0.00,-6.00,0,300.27,305.08,0.0,0.0,0.000,1217369.4,1217369.4,5517,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549426561,173880.00
02/05/2019 23:15,2,0.000,ALERT,212.61,302.07,60.038,1549426504,"179051228000119","174011545737251",0.00,-4.00,0,298.77,303.88,0.0,0.0,0.000,4109.1,4109.1,5580,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549426563,173881.00
02/05/2019 23:30,2,0.000,ALERT,212.16,302.98,60.028,1549427404,"201051344000579","174011545737251",0.00,-5.50,0,301.17,305.38,0.0,0.0,0.000,1216463.8,1216463.8,5701,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549427406,173882.00
02/05/2019 23:30,2,0.000,ALERT,211.70,300.87,60.070,1549427404,"201051344001025","174011545737251",0.00,-6.50,0,298.77,303.88,0.0,0.0,0.000,1201126.5,1201126.5,13626,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549427408,173883.00
02/05/2019 23:30,2,0.000,ALERT,211.70,301.47,60.033,1549427404,"201051344001093","174011545737251",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,1193538.6,1193538.6,13610,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549427410,173884.00
02/05/2019 23:30,2,0.000,ALERT,212.16,302.37,60.043,1549427404,"201051344000458","174011545737251",0.00,-4.00,0,300.57,305.38,0.0,0.0,0.000,1202864.4,1202864.4,5648,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549427412,173885.00
02/05/2019 23:30,2,0.000,ALERT,211.70,302.07,60.028,1549427404,"201051344000890","174011545737251",0.00,-5.50,0,299.67,304.18,0.0,0.0,0.000,1197606.0,1197606.0,13595,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549427414,173886.00
02/05/2019 23:30,2,0.000,ALERT,211.93,302.07,60.033,1549427404,"201051344000988","174011545737251",0.00,-6.00,0,297.87,304.18,0.0,0.0,0.000,937970.4,937970.4,5762,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549427415,173887.00
02/05/2019 23:30,2,0.000,ALERT,211.93,302.37,60.038,1549427404,"201051344000582","174011545737251",0.00,-7.00,0,299.97,304.18,0.0,0.0,0.000,1177485.5,1177485.5,13561,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549427417,173888.00
02/05/2019 23:30,2,0.000,ALERT,211.93,302.37,60.028,1549427404,"201051344000868","174011545737251",0.00,-6.00,0,301.17,305.08,0.0,0.0,0.000,1189467.8,1189467.8,37446,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549427419,173889.00
02/05/2019 23:30,2,0.000,ALERT,212.61,302.68,60.028,1549427404,"201051344000576","174011545737251",0.00,-5.50,0,300.57,304.78,0.0,0.0,0.000,1203560.2,1203560.2,9782,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549427421,173890.00
02/05/2019 23:30,2,0.000,ALERT,212.16,301.77,60.033,1549427404,"201051344001158","174011545737251",0.00,-6.50,0,300.27,304.18,0.0,0.0,0.000,1182624.5,1182624.5,5740,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549427423,173891.00
02/05/2019 23:30,2,0.000,ALERT,211.93,301.17,60.028,1549427404,"201051344000917","174011545737251",0.00,-4.00,0,298.17,302.68,0.0,0.0,0.000,1194410.0,1194410.0,13513,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549427424,173892.00
02/05/2019 23:30,2,0.000,ALERT,212.16,300.87,60.038,1549427404,"201051344000417","174011545737251",0.00,-6.50,0,299.07,302.68,0.0,0.0,0.000,969223.6,969223.6,13646,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549427426,173893.00
02/05/2019 23:30,2,0.000,ALERT,212.16,301.47,60.054,1549427404,"201051344000685","174011545737251",0.00,-6.00,0,298.47,302.98,0.0,0.0,0.000,1198613.0,1198613.0,13622,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549427428,173894.00
02/05/2019 23:30,2,0.000,ALERT,211.93,300.57,60.038,1549427404,"201051344000651","174011545737251",0.00,-7.00,0,298.77,302.68,0.0,0.0,0.000,1192342.4,1192342.4,13609,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549427430,173895.00
02/05/2019 23:30,2,0.000,ALERT,211.93,302.68,60.038,1549427404,"201051344000594","174011545737251",0.00,-6.50,0,299.67,304.78,0.0,0.0,0.000,1207156.1,1207156.1,37428,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549427432,173896.00
