ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/05/2019 23:30,2,0.000,ALERT,212.38,302.37,60.001,1549427404,"201051344000469","174011545737251",0.00,-6.50,0,299.37,304.18,0.0,0.0,0.000,1191505.4,1191505.4,5694,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549427434,173897.00
02/05/2019 23:30,2,0.000,ALERT,211.93,301.77,60.033,1549427404,"201051344000585","174011545737251",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,1206997.5,1206997.5,13665,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549427435,173898.00
02/05/2019 23:30,2,0.000,ALERT,212.61,302.07,60.033,1549427404,"201051344000853","174011545737251",0.00,-6.00,0,300.27,304.48,0.0,0.0,0.000,1207634.2,1207634.2,5597,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549427437,173899.00
02/05/2019 23:30,2,0.000,ALERT,212.16,301.77,60.028,1549427404,"201051344001145","174011545737251",0.00,-6.00,0,299.67,303.88,0.0,0.0,0.000,1206059.3,1206059.3,13586,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549427439,173900.00
02/05/2019 23:30,2,0.000,ALERT,211.93,301.47,60.001,1549427404,"201051344000438","174011545737251",0.00,-6.50,0,299.67,303.58,0.0,0.0,0.000,1199996.9,1199996.9,13622,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549427441,173901.00
02/05/2019 23:30,2,0.000,ALERT,211.70,301.47,60.028,1549427404,"201051344001135","174011545737251",0.00,-6.00,0,299.67,303.88,0.0,0.0,0.000,1188148.1,1188148.1,13592,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549427443,173902.00
02/05/2019 23:30,2,0.000,ALERT,212.16,302.37,60.028,1549427404,"201051344000983","174011545737251",0.00,-5.50,0,300.57,304.78,0.0,0.0,0.000,1207124.5,1207124.5,5602,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549427445,173903.00
02/05/2019 23:30,2,0.000,ALERT,211.93,301.17,60.028,1549427404,"201051344001203","174011545737251",0.00,-6.50,0,299.07,304.78,0.0,0.0,0.000,1197097.8,1197097.8,13623,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549427447,173904.00
02/05/2019 23:30,2,0.000,ALERT,211.93,301.77,60.022,1549427404,"201051344001230","174011545737251",0.00,-6.00,0,299.37,303.58,0.0,0.0,0.000,1191612.5,1191612.5,13545,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549427449,173905.00
02/05/2019 23:30,2,0.000,ALERT,211.70,301.47,60.033,1549427404,"201051344000646","174011545737251",0.00,-6.50,0,298.77,303.28,0.0,0.0,0.000,1186172.2,1186172.2,13592,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549427450,173906.00
02/05/2019 23:30,2,0.000,ALERT,212.61,301.47,60.049,1549427404,"201051344000867","174011545737251",0.00,-4.00,0,299.67,304.48,0.0,0.0,0.000,1188160.6,1188160.6,37474,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549427452,173907.00
02/05/2019 23:30,2,0.000,ALERT,212.83,301.77,60.001,1549427404,"201051344000633","174011545737251",0.00,-6.50,0,299.07,304.18,0.0,0.0,0.000,1187101.9,1187101.9,37535,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549427454,173908.00
02/05/2019 23:30,2,0.000,ALERT,211.48,301.47,60.028,1549427404,"201051344000955","174011545737251",0.00,-6.00,0,299.07,302.98,0.0,0.0,0.000,1205231.6,1205231.6,13624,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549427456,173909.00
02/05/2019 23:30,2,0.000,ALERT,212.16,301.17,60.022,1549427404,"201051344000648","174011545737251",0.00,-7.00,0,299.97,304.48,0.0,0.0,0.000,1195660.4,1195660.4,37338,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549427458,173910.00
02/05/2019 23:30,2,0.000,ALERT,212.61,301.77,60.022,1549427404,"201051344000645","174011545737251",0.00,-5.50,0,300.57,304.48,0.0,0.0,0.000,1199927.3,1199927.3,37312,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549427459,173911.00
02/05/2019 23:30,2,0.000,ALERT,212.16,302.37,60.033,1549427404,"201051344000569","174011545737251",0.00,-6.00,0,301.17,305.38,0.0,0.0,0.000,1217369.4,1217369.4,5519,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549427461,173912.00
02/05/2019 23:30,2,0.000,ALERT,212.61,301.17,60.012,1549427404,"179051228000119","174011545737251",0.00,-4.00,0,299.07,303.88,0.0,0.0,0.000,4109.1,4109.1,5582,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549427463,173913.00
02/05/2019 23:45,2,0.000,ALERT,212.61,302.98,60.054,1549428304,"201051344000579","174011545737251",0.00,-5.50,0,299.97,305.38,0.0,0.0,0.000,1216463.8,1216463.8,5703,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549428306,173914.00
02/05/2019 23:45,2,0.000,ALERT,212.16,300.87,60.059,1549428304,"201051344001025","174011545737251",0.00,-6.50,0,297.57,303.88,0.0,0.0,0.000,1201126.5,1201126.5,13628,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549428308,173915.00
02/05/2019 23:45,2,0.000,ALERT,212.16,301.77,60.054,1549428304,"201051344001093","174011545737251",0.00,-5.00,0,297.87,303.28,0.0,0.0,0.000,1193538.6,1193538.6,13612,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549428310,173916.00
02/05/2019 23:45,2,0.000,ALERT,212.38,302.37,60.054,1549428304,"201051344000458","174011545737251",0.00,-4.00,0,299.37,305.38,0.0,0.0,0.000,1202864.4,1202864.4,5650,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549428312,173917.00
02/05/2019 23:45,2,0.000,ALERT,211.93,302.07,60.054,1549428304,"201051344000890","174011545737251",0.00,-5.50,0,298.77,304.18,0.0,0.0,0.000,1197606.0,1197606.0,13597,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549428313,173918.00
02/05/2019 23:45,2,0.000,ALERT,212.38,302.37,60.054,1549428304,"201051344000988","174011545737251",0.00,-5.50,0,296.66,304.18,0.0,0.0,0.000,937970.4,937970.4,5764,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549428315,173919.00
02/05/2019 23:45,2,0.000,ALERT,212.61,302.68,60.054,1549428304,"201051344000582","174011545737251",0.00,-6.50,0,299.07,304.18,0.0,0.0,0.000,1177485.5,1177485.5,13563,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549428317,173920.00
02/05/2019 23:45,2,0.000,ALERT,212.38,302.98,60.049,1549428304,"201051344000868","174011545737251",0.00,-6.00,0,299.97,305.08,0.0,0.0,0.000,1189467.8,1189467.8,37448,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549428319,173921.00
02/05/2019 23:45,2,0.000,ALERT,212.83,302.98,60.022,1549428304,"201051344000576","174011545737251",0.00,-6.00,0,299.37,304.78,0.0,0.0,0.000,1203560.2,1203560.2,9784,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549428321,173922.00
02/05/2019 23:45,2,0.000,ALERT,212.61,302.37,60.054,1549428304,"201051344001158","174011545737251",0.00,-6.50,0,298.47,304.18,0.0,0.0,0.000,1182624.5,1182624.5,5742,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549428323,173923.00
02/05/2019 23:45,2,0.000,ALERT,212.38,301.17,60.038,1549428304,"201051344000917","174011545737251",0.00,-4.00,0,296.96,302.68,0.0,0.0,0.000,1194410.0,1194410.0,13515,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549428324,173924.00
02/05/2019 23:45,2,0.000,ALERT,212.38,301.17,60.022,1549428304,"201051344000417","174011545737251",0.00,-6.00,0,297.87,302.98,0.0,0.0,0.000,969223.6,969223.6,13648,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549428326,173925.00
02/05/2019 23:45,2,0.000,ALERT,212.61,301.77,60.075,1549428304,"201051344000685","174011545737251",0.00,-5.50,0,297.87,302.98,0.0,0.0,0.000,1198613.0,1198613.0,13624,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549428328,173926.00
02/05/2019 23:45,2,0.000,ALERT,212.16,300.87,60.033,1549428304,"201051344000651","174011545737251",0.00,-7.00,0,297.26,302.68,0.0,0.0,0.000,1192342.4,1192342.4,13611,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549428330,173927.00
02/05/2019 23:45,2,0.000,ALERT,211.93,302.68,60.070,1549428304,"201051344000594","174011545737251",0.00,-6.50,0,298.77,304.78,0.0,0.0,0.000,1207156.1,1207156.1,37430,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549428332,173928.00
02/05/2019 23:45,2,0.000,ALERT,212.61,302.37,60.065,1549428304,"201051344000469","174011545737251",0.00,-6.50,0,298.17,304.18,0.0,0.0,0.000,1191505.4,1191505.4,5696,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549428333,173929.00
02/05/2019 23:45,2,0.000,ALERT,212.16,301.77,60.059,1549428304,"201051344000585","174011545737251",0.00,-5.00,0,297.57,303.28,0.0,0.0,0.000,1206997.5,1206997.5,13667,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549428335,173930.00
02/05/2019 23:45,2,0.000,ALERT,212.83,302.07,60.043,1549428304,"201051344000853","174011545737251",0.00,-6.00,0,299.07,304.78,0.0,0.0,0.000,1207634.2,1207634.2,5599,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549428337,173931.00
02/05/2019 23:45,2,0.000,ALERT,212.38,302.07,60.033,1549428304,"201051344001145","174011545737251",0.00,-6.00,0,298.47,303.88,0.0,0.0,0.000,1206059.3,1206059.3,13588,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549428339,173932.00
02/05/2019 23:45,2,0.000,ALERT,212.16,301.77,60.043,1549428304,"201051344000438","174011545737251",0.00,-6.50,0,298.47,303.58,0.0,0.0,0.000,1199996.9,1199996.9,13624,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549428341,173933.00
02/05/2019 23:45,2,0.000,ALERT,211.93,301.77,60.017,1549428304,"201051344001135","174011545737251",0.00,-6.00,0,298.17,303.88,0.0,0.0,0.000,1188148.1,1188148.1,13594,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549428343,173934.00
02/05/2019 23:45,2,0.000,ALERT,212.38,302.68,60.049,1549428304,"201051344000983","174011545737251",0.00,-5.50,0,299.37,305.08,0.0,0.0,0.000,1207124.5,1207124.5,5604,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549428345,173935.00
02/05/2019 23:45,2,0.000,ALERT,212.16,301.47,60.043,1549428304,"201051344001203","174011545737251",0.00,-6.50,0,297.87,304.78,0.0,0.0,0.000,1197097.8,1197097.8,13625,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549428346,173936.00
02/05/2019 23:45,2,0.000,ALERT,212.16,302.07,60.022,1549428304,"201051344001230","174011545737251",0.00,-5.50,0,298.17,303.58,0.0,0.0,0.000,1191612.5,1191612.5,13547,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549428348,173937.00
02/05/2019 23:45,2,0.000,ALERT,211.70,301.47,60.054,1549428304,"201051344000646","174011545737251",0.00,-6.50,0,297.87,302.98,0.0,0.0,0.000,1186172.2,1186172.2,13594,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549428350,173938.00
02/05/2019 23:45,2,0.000,ALERT,212.61,301.77,60.043,1549428304,"201051344000867","174011545737251",0.00,-5.00,0,298.47,304.78,0.0,0.0,0.000,1188160.6,1188160.6,37476,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549428352,173939.00
02/05/2019 23:45,2,0.000,ALERT,213.06,302.37,60.043,1549428304,"201051344000633","174011545737251",0.00,-6.00,0,297.57,304.18,0.0,0.0,0.000,1187101.9,1187101.9,37537,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549428354,173940.00
02/05/2019 23:45,2,0.000,ALERT,211.70,301.47,60.038,1549428304,"201051344000955","174011545737251",0.00,-6.00,0,298.17,303.28,0.0,0.0,0.000,1205231.6,1205231.6,13626,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549428355,173941.00
02/05/2019 23:45,2,0.000,ALERT,212.38,301.47,60.043,1549428304,"201051344000648","174011545737251",0.00,-6.50,0,298.47,304.48,0.0,0.0,0.000,1195660.4,1195660.4,37340,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549428357,173942.00
02/05/2019 23:45,2,0.000,ALERT,212.83,302.37,60.065,1549428304,"201051344000645","174011545737251",0.00,-5.50,0,299.07,304.48,0.0,0.0,0.000,1199927.3,1199927.3,37314,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549428359,173943.00
02/05/2019 23:45,2,0.000,ALERT,212.38,302.68,60.033,1549428304,"201051344000569","174011545737251",0.00,-6.00,0,299.97,305.38,0.0,0.0,0.000,1217369.4,1217369.4,5521,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549428361,173944.00
02/05/2019 23:45,2,0.000,ALERT,212.83,302.07,60.022,1549428304,"179051228000119","174011545737251",0.00,-4.00,0,297.87,303.88,0.0,0.0,0.000,4109.1,4109.1,5584,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549428363,173945.00
